Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,13.5,4.85,3.0,13.5,11.14,0.0
2016,1,1,8,0,0.0,27.0,4.9,3.0,27.0,23.89,13.59
2016,1,1,8,15,8.5,47.0,4.95,3.0,48.5,48.17,36.2
2016,1,1,8,30,17.0,67.0,5.0,3.0,70.0,79.1,64.27
2016,1,1,8,45,26.5,86.5,5.05,3.5,93.0,105.46,88.15
2016,1,1,9,0,36.0,106.0,5.1,4.0,116.0,132.68,112.46
2016,1,1,9,15,43.5,124.0,5.05,4.0,138.0,157.52,134.49
2016,1,1,9,30,51.0,142.0,5.0,4.0,160.0,183.17,156.91
2016,1,1,9,45,40.5,154.0,5.0,4.0,169.5,188.26,160.74
2016,1,1,10,0,30.0,166.0,5.0,4.0,179.0,192.81,163.98
2016,1,1,10,15,80.0,191.5,4.95,4.0,229.5,264.28,226.54
2016,1,1,10,30,130.0,217.0,4.9,4.0,280.0,356.99,305.64
2016,1,1,10,45,134.0,231.0,4.85,4.5,299.0,379.99,323.49
2016,1,1,11,0,138.0,245.0,4.8,5.0,318.0,403.02,341.35
2016,1,1,11,15,166.5,255.0,4.7,5.0,347.0,444.31,375.48
2016,1,1,11,30,195.0,265.0,4.6,5.0,376.0,486.43,409.84
2016,1,1,11,45,111.0,249.5,4.6,5.0,313.0,386.77,325.42
2016,1,1,12,0,27.0,234.0,4.6,5.0,250.0,243.17,203.22
2016,1,1,12,15,28.5,237.5,4.6,5.0,254.5,269.38,225.34
2016,1,1,12,30,30.0,241.0,4.6,5.0,259.0,274.94,229.92
2016,1,1,12,45,21.5,226.5,4.6,5.5,239.5,229.36,191.15
2016,1,1,13,0,13.0,212.0,4.6,6.0,220.0,205.67,170.7
2016,1,1,13,15,6.5,181.0,4.55,6.0,185.0,167.57,138.43
2016,1,1,13,30,0.0,150.0,4.5,6.0,150.0,130.68,106.97
2016,1,1,13,45,55.0,201.0,4.45,6.0,231.0,253.14,213.02
2016,1,1,14,0,110.0,252.0,4.4,6.0,312.0,366.81,309.03
2016,1,1,14,15,55.0,143.5,4.3,6.0,173.5,187.89,158.31
2016,1,1,14,30,0.0,35.0,4.2,6.0,35.0,28.95,19.66
2016,1,1,14,45,0.0,53.0,4.1,6.0,53.0,43.89,32.83
2016,1,1,15,0,0.0,71.0,4.0,6.0,71.0,58.88,46.0
2016,1,1,15,15,0.0,65.0,3.8,5.5,65.0,53.87,41.81
2016,1,1,15,30,0.0,59.0,3.6,5.0,59.0,48.86,37.58
2016,1,1,15,45,0.0,51.5,3.4,5.0,51.5,42.6,32.15
2016,1,1,16,0,0.0,44.0,3.2,5.0,44.0,36.36,26.67
2016,1,1,16,15,0.0,36.5,3.0,4.5,36.5,30.13,21.18
2016,1,1,16,30,0.0,29.0,2.8,4.0,29.0,23.91,15.61
2016,1,1,16,45,0.0,21.5,2.6,4.0,21.5,17.7,9.95
2016,1,1,17,0,0.0,14.0,2.4,4.0,14.0,11.51,4.29
2016,1,1,17,15,0.0,8.0,2.35,4.0,8.0,6.57,0.0
2016,1,1,17,30,0.0,2.0,2.3,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,2.3,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,1.45,3.5,9.0,7.68,0.0
2016,1,2,8,0,0.0,18.0,1.5,4.0,18.0,14.84,6.26
2016,1,2,8,15,0.0,32.0,1.55,4.0,32.0,26.45,17.31
2016,1,2,8,30,0.0,46.0,1.6,4.0,46.0,39.04,28.79
2016,1,2,8,45,0.0,61.0,1.7,4.0,61.0,52.74,41.18
2016,1,2,9,0,0.0,76.0,1.8,4.0,76.0,66.42,53.39
2016,1,2,9,15,0.0,91.0,1.8,4.0,91.0,80.12,65.45
2016,1,2,9,30,0.0,106.0,1.8,4.0,106.0,93.89,77.4
2016,1,2,9,45,0.0,82.0,1.85,4.0,82.0,68.9,55.35
2016,1,2,10,0,0.0,58.0,1.9,4.0,58.0,48.03,36.91
2016,1,2,10,15,0.0,70.5,1.85,4.0,70.5,58.47,46.0
2016,1,2,10,30,0.0,83.0,1.8,4.0,83.0,68.93,55.02
2016,1,2,10,45,14.5,147.5,1.8,4.0,155.5,143.06,119.51
2016,1,2,11,0,29.0,212.0,1.8,4.0,228.0,241.88,202.95
2016,1,2,11,15,106.0,239.0,1.75,4.0,299.0,346.8,291.54
2016,1,2,11,30,183.0,266.0,1.7,4.0,370.0,475.78,395.93
2016,1,2,11,45,96.5,234.0,1.7,4.5,289.0,332.62,277.34
2016,1,2,12,0,10.0,202.0,1.7,5.0,208.0,192.39,158.69
2016,1,2,12,15,5.0,112.0,1.75,5.0,115.0,99.62,80.67
2016,1,2,12,30,0.0,22.0,1.8,5.0,22.0,18.21,10.26
2016,1,2,12,45,0.0,58.0,1.85,5.5,58.0,48.13,36.26
2016,1,2,13,0,0.0,94.0,1.9,6.0,94.0,78.32,62.15
2016,1,2,13,15,0.0,78.5,1.85,6.0,78.5,65.23,50.91
2016,1,2,13,30,0.0,63.0,1.8,6.0,63.0,52.28,39.8
2016,1,2,13,45,4.0,125.5,1.75,6.5,128.0,111.28,90.53
2016,1,2,14,0,8.0,188.0,1.7,7.0,193.0,177.36,146.15
2016,1,2,14,15,12.5,188.5,1.6,6.5,195.5,182.86,151.2
2016,1,2,14,30,17.0,189.0,1.5,6.0,198.0,188.45,156.54
2016,1,2,14,45,73.5,194.5,1.45,6.0,228.5,261.96,220.15
2016,1,2,15,0,130.0,200.0,1.4,6.0,259.0,333.15,280.16
2016,1,2,15,15,124.5,183.5,1.3,5.5,236.0,305.91,258.07
2016,1,2,15,30,119.0,167.0,1.2,5.0,213.0,279.02,236.53
2016,1,2,15,45,114.0,148.0,1.2,5.0,187.5,249.66,212.34
2016,1,2,16,0,109.0,129.0,1.2,5.0,162.0,220.68,187.97
2016,1,2,16,15,98.5,108.5,1.05,5.0,135.0,186.66,158.5
2016,1,2,16,30,88.0,88.0,0.9,5.0,108.0,153.52,129.22
2016,1,2,16,45,71.5,68.0,0.8,5.0,81.5,118.79,97.97
2016,1,2,17,0,55.0,48.0,0.7,5.0,55.0,85.37,67.42
2016,1,2,17,15,27.5,29.5,0.65,4.5,33.0,43.31,27.85
2016,1,2,17,30,0.0,11.0,0.6,4.0,11.0,9.39,0.0
2016,1,2,17,45,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,166.5,14.5,2.1,4.5,29.0,72.83,0.0
2016,1,3,8,0,333.0,29.0,2.4,5.0,58.0,197.66,147.4
2016,1,3,8,15,436.0,39.0,2.45,5.5,103.0,276.57,227.24
2016,1,3,8,30,539.0,49.0,2.5,6.0,148.0,366.55,308.22
2016,1,3,8,45,603.0,55.5,2.55,6.5,195.5,440.01,373.18
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,518.68,439.92
2016,1,3,9,15,451.0,102.0,2.6,7.5,234.0,445.89,379.03
2016,1,3,9,30,235.0,142.0,2.6,8.0,225.0,343.38,291.46
2016,1,3,9,45,284.0,154.5,2.65,9.0,266.0,404.42,341.71
2016,1,3,10,0,333.0,167.0,2.7,10.0,307.0,468.93,392.65
2016,1,3,10,15,231.5,192.5,2.65,10.5,294.0,426.18,354.19
2016,1,3,10,30,130.0,218.0,2.6,11.0,281.0,357.72,295.4
2016,1,3,10,45,293.5,208.0,2.55,11.5,361.0,513.98,422.73
2016,1,3,11,0,457.0,198.0,2.5,12.0,441.0,681.14,551.06
2016,1,3,11,15,323.0,232.5,2.5,12.0,408.0,585.37,473.66
2016,1,3,11,30,189.0,267.0,2.5,12.0,375.0,482.57,391.01
2016,1,3,11,45,241.5,267.5,2.5,12.5,408.5,536.94,433.95
2016,1,3,12,0,294.0,268.0,2.5,13.0,442.0,613.87,491.75
2016,1,3,12,15,322.0,265.0,2.5,13.0,457.5,640.54,511.74
2016,1,3,12,30,350.0,262.0,2.5,13.0,473.0,666.32,531.36
2016,1,3,12,45,631.5,176.5,2.55,13.5,555.0,880.4,691.58
2016,1,3,13,0,913.0,91.0,2.6,14.0,637.0,1041.21,800.35
2016,1,3,13,15,909.5,90.5,2.65,14.0,626.5,1029.96,791.88
2016,1,3,13,30,906.0,90.0,2.7,14.0,616.0,1015.31,783.09
2016,1,3,13,45,902.0,88.0,2.75,14.0,598.0,994.99,770.54
2016,1,3,14,0,898.0,86.0,2.8,14.0,580.0,971.46,755.85
2016,1,3,14,15,888.0,84.5,2.8,14.0,554.0,949.97,742.2
2016,1,3,14,30,878.0,83.0,2.8,14.0,528.0,915.23,719.2
2016,1,3,14,45,863.5,80.5,2.8,14.0,495.0,872.83,690.68
2016,1,3,15,0,849.0,78.0,2.8,14.0,462.0,828.44,660.45
2016,1,3,15,15,827.5,75.0,2.6,13.5,422.5,776.11,623.8
2016,1,3,15,30,806.0,72.0,2.4,13.0,383.0,722.83,585.86
2016,1,3,15,45,779.5,67.0,2.25,13.0,339.5,662.99,541.41
2016,1,3,16,0,753.0,62.0,2.1,13.0,296.0,603.32,495.53
2016,1,3,16,15,705.5,57.0,1.85,12.0,248.0,531.0,438.07
2016,1,3,16,30,658.0,52.0,1.6,11.0,200.0,461.46,380.49
2016,1,3,16,45,587.5,44.0,1.4,10.0,152.5,380.04,311.12
2016,1,3,17,0,517.0,36.0,1.2,9.0,105.0,304.8,243.9
2016,1,3,17,15,375.0,25.5,1.2,8.5,64.0,210.59,151.7
2016,1,3,17,30,233.0,15.0,1.2,8.0,23.0,96.71,0.0
2016,1,3,17,45,116.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,12.5,3.25,1.5,33.0,95.92,0.0
2016,1,4,8,0,472.0,25.0,3.5,2.0,66.0,245.65,185.03
2016,1,4,8,15,572.5,32.5,3.4,2.5,114.0,328.6,272.9
2016,1,4,8,30,673.0,40.0,3.3,3.0,162.0,421.63,358.26
2016,1,4,8,45,730.0,44.5,3.25,3.5,212.0,495.5,424.72
2016,1,4,9,0,787.0,49.0,3.2,4.0,262.0,573.5,491.6
2016,1,4,9,15,823.0,52.5,3.2,5.0,310.0,639.79,545.2
2016,1,4,9,30,859.0,56.0,3.2,6.0,358.0,700.91,590.41
2016,1,4,9,45,883.0,58.5,3.25,7.0,401.0,758.21,631.3
2016,1,4,10,0,907.0,61.0,3.3,8.0,444.0,815.03,670.63
2016,1,4,10,15,923.5,63.0,3.2,8.5,481.5,864.06,703.44
2016,1,4,10,30,940.0,65.0,3.1,9.0,519.0,911.35,734.23
2016,1,4,10,45,951.0,66.5,3.05,9.5,549.5,951.0,759.26
2016,1,4,11,0,962.0,68.0,3.0,10.0,580.0,988.03,782.11
2016,1,4,11,15,969.5,69.0,2.95,10.0,603.0,1018.24,801.38
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,1045.26,818.43
2016,1,4,11,45,977.0,72.5,2.85,10.5,640.0,1063.48,827.89
2016,1,4,12,0,977.0,75.0,2.8,11.0,654.0,1077.99,834.97
2016,1,4,12,15,978.5,75.0,2.75,11.0,660.5,1087.06,840.02
2016,1,4,12,30,980.0,75.0,2.7,11.0,667.0,1092.38,842.75
2016,1,4,12,45,978.0,75.5,2.65,11.5,664.0,1091.03,839.63
2016,1,4,13,0,976.0,76.0,2.6,12.0,661.0,1085.89,834.24
2016,1,4,13,15,972.0,75.5,2.6,12.0,650.0,1073.74,826.48
2016,1,4,13,30,968.0,75.0,2.6,12.0,639.0,1057.95,816.5
2016,1,4,13,45,960.5,74.5,2.6,12.0,619.5,1035.23,801.94
2016,1,4,14,0,953.0,74.0,2.6,12.0,600.0,1009.21,785.25
2016,1,4,14,15,942.5,72.5,2.6,12.0,573.0,975.99,763.6
2016,1,4,14,30,932.0,71.0,2.6,12.0,546.0,939.96,739.95
2016,1,4,14,45,915.0,70.0,2.6,12.0,511.5,896.33,710.72
2016,1,4,15,0,898.0,69.0,2.6,12.0,477.0,850.78,679.81
2016,1,4,15,15,877.0,66.5,2.45,11.5,436.5,798.46,643.56
2016,1,4,15,30,856.0,64.0,2.3,11.0,396.0,752.13,611.17
2016,1,4,15,45,825.0,60.5,2.15,11.0,350.5,688.9,564.17
2016,1,4,16,0,794.0,57.0,2.0,11.0,305.0,626.12,516.39
2016,1,4,16,15,747.5,52.5,1.8,9.5,256.5,553.23,459.48
2016,1,4,16,30,701.0,48.0,1.6,8.0,208.0,483.04,402.01
2016,1,4,16,45,625.0,41.5,1.45,7.0,159.0,398.23,329.46
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,320.03,259.26
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,218.89,161.63
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,108.96,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.0,15.5,2.75,1.0,28.5,67.13,0.0
2016,1,5,8,0,300.0,31.0,2.8,1.0,57.0,184.01,138.45
2016,1,5,8,15,403.5,42.0,2.8,1.5,101.0,262.43,218.73
2016,1,5,8,30,507.0,53.0,2.8,2.0,145.0,351.94,300.51
2016,1,5,8,45,573.0,60.0,2.8,2.5,192.0,425.73,366.82
2016,1,5,9,0,639.0,67.0,2.8,3.0,239.0,504.88,435.1
2016,1,5,9,15,680.5,72.0,2.75,3.0,285.0,570.12,490.1
2016,1,5,9,30,722.0,77.0,2.7,3.0,331.0,637.44,544.54
2016,1,5,9,45,752.5,80.5,2.7,3.5,373.0,696.22,588.44
2016,1,5,10,0,783.0,84.0,2.7,4.0,415.0,750.89,628.0
2016,1,5,10,15,803.0,86.5,2.65,4.5,451.0,800.0,662.09
2016,1,5,10,30,823.0,89.0,2.6,5.0,487.0,847.83,694.49
2016,1,5,10,45,838.0,90.5,2.6,5.5,517.0,888.41,721.34
2016,1,5,11,0,853.0,92.0,2.6,6.0,547.0,926.87,746.35
2016,1,5,11,15,862.0,93.5,2.6,6.5,569.5,957.25,765.32
2016,1,5,11,30,871.0,95.0,2.6,7.0,592.0,984.81,782.26
2016,1,5,11,45,889.0,91.0,2.6,8.0,609.0,1011.35,797.01
2016,1,5,12,0,907.0,87.0,2.6,9.0,626.0,1023.37,801.6
2016,1,5,12,15,909.0,87.0,2.6,9.5,632.0,1032.51,805.94
2016,1,5,12,30,911.0,87.0,2.6,10.0,638.0,1038.17,808.07
2016,1,5,12,45,733.0,143.5,2.6,10.5,586.0,946.27,742.59
2016,1,5,13,0,555.0,200.0,2.6,11.0,534.0,819.96,651.72
2016,1,5,13,15,277.5,175.5,2.6,11.0,342.5,485.68,397.56
2016,1,5,13,30,0.0,151.0,2.6,11.0,151.0,131.46,104.84
2016,1,5,13,45,0.0,140.5,2.6,11.0,140.5,121.57,97.3
2016,1,5,14,0,0.0,130.0,2.6,11.0,130.0,111.8,89.27
2016,1,5,14,15,37.0,178.0,2.55,11.0,197.0,209.17,172.0
2016,1,5,14,30,74.0,226.0,2.5,11.0,264.0,300.16,247.45
2016,1,5,14,45,37.0,173.5,2.45,11.0,192.5,204.6,168.22
2016,1,5,15,0,0.0,121.0,2.4,11.0,121.0,105.1,84.18
2016,1,5,15,15,0.0,85.0,2.25,10.5,85.0,71.18,55.77
2016,1,5,15,30,0.0,49.0,2.1,10.0,49.0,40.53,29.61
2016,1,5,15,45,0.0,43.0,1.95,10.0,43.0,35.53,25.36
2016,1,5,16,0,0.0,37.0,1.8,10.0,37.0,30.55,21.06
2016,1,5,16,15,0.0,31.0,1.65,9.5,31.0,25.57,16.76
2016,1,5,16,30,0.0,25.0,1.5,9.0,25.0,20.6,12.4
2016,1,5,16,45,0.0,18.5,1.4,8.5,18.5,15.22,7.61
2016,1,5,17,0,0.0,12.0,1.3,8.0,12.0,9.86,2.81
2016,1,5,17,15,0.0,7.0,1.4,8.0,7.0,5.74,0.0
2016,1,5,17,30,0.0,2.0,1.5,8.0,2.0,1.64,0.0
2016,1,5,17,45,0.0,1.0,1.6,8.0,1.0,0.85,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.0,17.5,1.9,5.0,25.0,47.46,0.0
2016,1,6,8,0,182.0,35.0,2.1,5.0,50.0,139.96,102.94
2016,1,6,8,15,280.5,49.5,2.1,5.5,91.5,211.33,173.19
2016,1,6,8,30,379.0,64.0,2.1,6.0,133.0,294.1,247.33
2016,1,6,8,45,439.0,75.5,2.15,6.5,177.5,361.34,306.83
2016,1,6,9,0,499.0,87.0,2.2,7.0,222.0,434.15,368.98
2016,1,6,9,15,544.5,94.5,2.2,7.0,266.0,502.22,425.62
2016,1,6,9,30,590.0,102.0,2.2,7.0,310.0,569.92,480.26
2016,1,6,9,45,620.0,108.5,2.25,7.5,350.0,627.01,524.22
2016,1,6,10,0,650.0,115.0,2.3,8.0,390.0,684.63,566.74
2016,1,6,10,15,325.0,90.0,2.3,8.0,227.5,397.08,336.3
2016,1,6,10,30,0.0,65.0,2.3,8.0,65.0,53.89,40.93
2016,1,6,10,45,0.0,100.0,2.3,8.5,100.0,84.18,67.0
2016,1,6,11,0,0.0,135.0,2.3,9.0,135.0,116.95,94.48
2016,1,6,11,15,0.0,96.5,2.3,9.0,96.5,80.7,63.59
2016,1,6,11,30,0.0,58.0,2.3,9.0,58.0,48.11,35.76
2016,1,6,11,45,0.0,64.5,2.35,9.5,64.5,53.54,40.3
2016,1,6,12,0,0.0,71.0,2.4,10.0,71.0,58.97,44.8
2016,1,6,12,15,0.0,77.5,2.35,10.0,77.5,64.41,49.38
2016,1,6,12,30,0.0,84.0,2.3,10.0,84.0,69.85,53.97
2016,1,6,12,45,0.0,80.5,2.3,10.0,80.5,66.92,51.49
2016,1,6,13,0,0.0,77.0,2.3,10.0,77.0,63.99,49.02
2016,1,6,13,15,0.0,74.5,2.25,10.0,74.5,61.9,47.27
2016,1,6,13,30,0.0,72.0,2.2,10.0,72.0,59.8,45.53
2016,1,6,13,45,0.0,73.0,2.2,10.5,73.0,60.63,46.19
2016,1,6,14,0,0.0,74.0,2.2,11.0,74.0,61.45,46.86
2016,1,6,14,15,0.0,98.0,2.15,11.0,98.0,82.15,64.48
2016,1,6,14,30,0.0,122.0,2.1,11.0,122.0,104.81,83.7
2016,1,6,14,45,0.0,64.5,2.05,11.0,64.5,53.48,40.29
2016,1,6,15,0,0.0,7.0,2.0,11.0,7.0,5.77,0.0
2016,1,6,15,15,0.0,17.5,1.75,10.5,17.5,14.43,6.9
2016,1,6,15,30,0.0,28.0,1.5,10.0,28.0,23.11,14.52
2016,1,6,15,45,0.0,24.5,1.3,10.0,24.5,20.2,12.02
2016,1,6,16,0,0.0,21.0,1.1,10.0,21.0,17.3,9.52
2016,1,6,16,15,177.5,56.0,0.95,10.0,97.5,194.81,165.25
2016,1,6,16,30,355.0,91.0,0.8,10.0,174.0,333.56,277.63
2016,1,6,16,45,296.0,74.0,0.65,10.0,132.0,264.5,216.75
2016,1,6,17,0,237.0,57.0,0.5,10.0,90.0,201.51,161.16
2016,1,6,17,15,118.5,38.5,0.5,9.5,55.0,110.06,80.63
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,19.0,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,8.54,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,77.0,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,207.34,151.95
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.0,287.16,233.66
2016,1,7,8,30,576.0,46.0,2.1,7.0,150.0,378.29,315.59
2016,1,7,8,45,638.5,51.5,2.15,7.5,198.5,447.14,376.53
2016,1,7,9,0,701.0,57.0,2.2,8.0,247.0,525.56,442.61
2016,1,7,9,15,740.5,61.5,2.2,8.5,293.5,591.79,496.09
2016,1,7,9,30,780.0,66.0,2.2,9.0,340.0,659.73,547.64
2016,1,7,9,45,811.0,67.5,2.2,10.0,383.0,718.92,589.02
2016,1,7,10,0,842.0,69.0,2.2,11.0,426.0,778.21,629.13
2016,1,7,10,15,860.5,71.5,2.1,12.0,463.0,828.08,660.31
2016,1,7,10,30,879.0,74.0,2.0,13.0,500.0,867.64,683.21
2016,1,7,10,45,896.0,73.5,1.95,14.0,531.0,908.6,707.05
2016,1,7,11,0,913.0,73.0,1.9,15.0,562.0,947.47,728.88
2016,1,7,11,15,922.0,74.5,1.9,15.5,585.5,978.95,747.31
2016,1,7,11,30,931.0,76.0,1.9,16.0,609.0,1007.48,763.72
2016,1,7,11,45,937.5,76.0,1.95,17.0,624.0,1028.5,774.36
2016,1,7,12,0,944.0,76.0,2.0,18.0,639.0,1046.16,782.9
2016,1,7,12,15,946.5,76.0,1.95,18.5,646.5,1056.32,786.75
2016,1,7,12,30,949.0,76.0,1.9,19.0,654.0,1062.85,788.44
2016,1,7,12,45,952.5,75.0,1.85,19.5,653.0,1065.45,787.79
2016,1,7,13,0,956.0,74.0,1.8,20.0,652.0,1064.33,784.96
2016,1,7,13,15,953.0,73.5,1.8,20.0,642.0,1053.64,778.44
2016,1,7,13,30,950.0,73.0,1.8,20.0,632.0,1039.34,769.88
2016,1,7,13,45,945.5,71.5,1.8,20.0,614.0,1018.78,757.41
2016,1,7,14,0,941.0,70.0,1.8,20.0,596.0,994.85,742.89
2016,1,7,14,15,931.5,68.5,1.85,20.0,570.0,963.03,723.85
2016,1,7,14,30,922.0,67.0,1.9,20.0,544.0,928.38,702.82
2016,1,7,14,45,908.0,65.5,1.95,20.0,510.5,887.15,677.09
2016,1,7,15,0,894.0,64.0,2.0,20.0,477.0,843.82,649.56
2016,1,7,15,15,874.0,62.0,1.8,19.5,437.5,793.15,615.3
2016,1,7,15,30,854.0,60.0,1.6,19.0,398.0,741.4,579.76
2016,1,7,15,45,825.0,57.0,1.45,18.5,353.5,687.55,542.42
2016,1,7,16,0,796.0,54.0,1.3,18.0,309.0,626.83,499.03
2016,1,7,16,15,752.0,50.0,1.3,16.5,261.0,556.03,447.45
2016,1,7,16,30,708.0,46.0,1.3,15.0,213.0,487.71,394.67
2016,1,7,16,45,635.5,40.5,1.35,14.0,164.5,405.39,327.31
2016,1,7,17,0,563.0,35.0,1.4,13.0,116.0,329.29,261.52
2016,1,7,17,15,429.5,26.0,1.5,12.5,73.0,231.01,171.67
2016,1,7,17,30,296.0,17.0,1.6,12.0,30.0,138.0,0.0
2016,1,7,17,45,148.0,8.5,1.7,11.5,15.0,53.48,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,72.66,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,197.15,144.0
2016,1,8,8,15,447.5,38.5,3.25,8.5,103.5,276.89,224.87
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,368.07,306.58
2016,1,8,8,45,617.5,54.5,3.35,10.0,197.0,441.72,370.95
2016,1,8,9,0,681.0,61.0,3.4,11.0,245.0,520.62,436.88
2016,1,8,9,15,721.5,65.5,3.5,11.5,291.5,582.5,487.7
2016,1,8,9,30,762.0,70.0,3.6,12.0,338.0,650.47,540.56
2016,1,8,9,45,794.5,72.0,3.7,12.5,381.0,710.88,585.05
2016,1,8,10,0,827.0,74.0,3.8,13.0,424.0,771.53,628.67
2016,1,8,10,15,846.0,76.0,3.8,13.5,461.5,820.82,662.43
2016,1,8,10,30,865.0,78.0,3.8,14.0,499.0,868.7,694.59
2016,1,8,10,45,533.0,163.0,3.85,15.0,427.5,694.09,560.65
2016,1,8,11,0,201.0,248.0,3.9,16.0,356.0,462.88,373.84
2016,1,8,11,15,560.0,164.5,3.85,16.0,482.0,749.57,601.23
2016,1,8,11,30,919.0,81.0,3.8,16.0,608.0,1001.91,780.08
2016,1,8,11,45,667.5,163.0,3.8,16.5,551.5,884.43,692.81
2016,1,8,12,0,416.0,245.0,3.8,17.0,495.0,706.43,558.76
2016,1,8,12,15,403.5,251.5,3.7,17.0,496.0,705.11,557.86
2016,1,8,12,30,391.0,258.0,3.6,17.0,497.0,702.09,554.7
2016,1,8,12,45,204.5,241.5,3.55,17.5,366.5,471.81,376.83
2016,1,8,13,0,18.0,225.0,3.5,18.0,236.0,223.46,176.63
2016,1,8,13,15,15.5,217.5,3.35,18.0,227.0,213.29,168.99
2016,1,8,13,30,13.0,210.0,3.2,18.0,218.0,203.29,160.99
2016,1,8,13,45,69.5,237.0,3.1,18.5,276.5,308.27,246.26
2016,1,8,14,0,126.0,264.0,3.0,19.0,335.0,415.23,330.2
2016,1,8,14,15,144.0,252.0,2.8,19.0,329.5,415.59,330.82
2016,1,8,14,30,162.0,240.0,2.6,19.0,324.0,414.82,331.02
2016,1,8,14,45,412.5,176.0,2.45,19.0,372.0,590.77,471.3
2016,1,8,15,0,663.0,112.0,2.3,19.0,420.0,722.1,570.28
2016,1,8,15,15,484.5,135.5,2.0,18.5,350.5,571.89,457.21
2016,1,8,15,30,306.0,159.0,1.7,18.0,281.0,426.77,344.57
2016,1,8,15,45,528.5,112.0,1.45,17.5,294.5,535.64,432.49
2016,1,8,16,0,751.0,65.0,1.2,17.0,308.0,610.42,489.05
2016,1,8,16,15,704.0,60.0,1.15,16.0,260.0,538.26,433.58
2016,1,8,16,30,657.0,55.0,1.1,15.0,212.0,473.1,382.23
2016,1,8,16,45,590.5,47.5,1.05,14.5,164.0,394.17,316.96
2016,1,8,17,0,524.0,40.0,1.0,14.0,116.0,321.28,253.75
2016,1,8,17,15,262.0,35.5,1.0,13.5,73.5,174.59,129.79
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,36.18,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,13.23,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,199.0,13.5,5.45,4.5,30.5,81.51,0.0
2016,1,9,8,0,398.0,27.0,5.8,5.0,61.0,217.83,161.48
2016,1,9,8,15,504.0,36.0,6.1,5.0,108.0,299.41,247.74
2016,1,9,8,30,610.0,45.0,6.4,5.0,155.0,387.94,330.91
2016,1,9,8,45,672.0,50.5,6.75,5.5,205.0,463.0,400.22
2016,1,9,9,0,734.0,56.0,7.1,6.0,255.0,542.68,471.26
2016,1,9,9,15,773.0,60.0,7.1,6.0,303.0,609.57,529.74
2016,1,9,9,30,812.0,64.0,7.1,6.0,351.0,678.07,586.44
2016,1,9,9,45,841.0,66.5,7.1,6.5,395.0,738.4,633.31
2016,1,9,10,0,870.0,69.0,7.1,7.0,439.0,798.66,679.05
2016,1,9,10,15,888.5,71.0,7.05,7.0,477.0,840.88,710.71
2016,1,9,10,30,907.0,73.0,7.0,7.0,515.0,889.2,746.86
2016,1,9,10,45,920.0,74.5,6.95,7.5,546.0,930.18,775.44
2016,1,9,11,0,933.0,76.0,6.9,8.0,577.0,968.77,801.89
2016,1,9,11,15,941.5,77.0,6.85,8.0,601.0,999.83,823.9
2016,1,9,11,30,950.0,78.0,6.8,8.0,625.0,1027.84,843.61
2016,1,9,11,45,954.0,79.0,6.75,8.5,640.0,1048.2,856.02
2016,1,9,12,0,958.0,80.0,6.7,9.0,655.0,1065.06,865.91
2016,1,9,12,15,960.0,80.5,6.65,9.0,662.0,1075.7,872.94
2016,1,9,12,30,962.0,81.0,6.6,9.0,669.0,1082.64,877.45
2016,1,9,12,45,961.5,81.0,6.55,9.5,667.5,1082.7,875.44
2016,1,9,13,0,961.0,81.0,6.5,10.0,666.0,1079.02,870.91
2016,1,9,13,15,957.5,80.5,6.45,10.0,655.5,1067.98,862.86
2016,1,9,13,30,954.0,80.0,6.4,10.0,645.0,1053.33,852.36
2016,1,9,13,45,947.0,79.0,6.4,10.0,626.5,1031.11,836.75
2016,1,9,14,0,940.0,78.0,6.4,10.0,608.0,1005.58,818.83
2016,1,9,14,15,930.0,77.0,6.35,9.5,581.5,974.11,797.71
2016,1,9,14,30,920.0,76.0,6.3,9.0,555.0,939.81,774.39
2016,1,9,14,45,903.5,74.5,6.25,9.0,521.0,896.57,742.67
2016,1,9,15,0,887.0,73.0,6.2,9.0,487.0,851.36,709.23
2016,1,9,15,15,866.0,70.5,6.05,8.5,447.0,807.33,677.25
2016,1,9,15,30,845.0,68.0,5.9,8.0,407.0,753.78,637.23
2016,1,9,15,45,811.0,65.5,5.8,8.0,361.5,689.97,587.31
2016,1,9,16,0,777.0,63.0,5.7,8.0,316.0,626.77,536.69
2016,1,9,16,15,731.0,58.5,5.35,7.5,267.5,554.64,475.64
2016,1,9,16,30,685.0,54.0,5.0,7.0,219.0,485.04,414.77
2016,1,9,16,45,607.5,47.5,4.7,6.5,169.5,403.92,342.18
2016,1,9,17,0,530.0,41.0,4.4,6.0,120.0,325.9,270.16
2016,1,9,17,15,398.5,30.5,4.2,5.5,76.5,228.43,178.44
2016,1,9,17,30,267.0,20.0,4.0,5.0,33.0,135.48,23.98
2016,1,9,17,45,133.5,10.0,3.85,4.5,16.5,50.51,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,79.55,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,213.13,160.21
2016,1,10,8,15,490.0,38.5,3.2,0.5,109.5,294.7,245.89
2016,1,10,8,30,596.0,48.0,3.3,1.0,157.0,387.65,331.63
2016,1,10,8,45,659.5,54.5,3.45,1.5,207.0,463.42,400.52
2016,1,10,9,0,723.0,61.0,3.6,2.0,257.0,540.15,467.79
2016,1,10,9,15,762.5,65.5,3.5,2.5,305.0,607.73,524.23
2016,1,10,9,30,802.0,70.0,3.4,3.0,353.0,676.93,578.66
2016,1,10,9,45,830.0,73.0,3.35,3.5,397.5,736.95,623.17
2016,1,10,10,0,858.0,76.0,3.3,4.0,442.0,796.81,666.32
2016,1,10,10,15,876.5,78.5,3.15,4.0,480.0,847.67,702.11
2016,1,10,10,30,895.0,81.0,3.0,4.0,518.0,897.0,735.99
2016,1,10,10,45,908.0,83.0,2.85,4.5,549.5,938.96,762.36
2016,1,10,11,0,921.0,85.0,2.7,5.0,581.0,968.47,779.2
2016,1,10,11,15,929.5,86.0,2.55,5.5,604.5,999.35,796.8
2016,1,10,11,30,938.0,87.0,2.4,6.0,628.0,1027.23,811.9
2016,1,10,11,45,940.0,89.0,2.25,6.5,643.0,1046.77,820.96
2016,1,10,12,0,942.0,91.0,2.1,7.0,658.0,1062.8,827.56
2016,1,10,12,15,944.0,91.5,2.0,7.0,665.0,1073.4,832.66
2016,1,10,12,30,946.0,92.0,1.9,7.0,672.0,1080.36,835.44
2016,1,10,12,45,945.0,92.0,1.8,7.5,670.5,1080.01,831.95
2016,1,10,13,0,944.0,92.0,1.7,8.0,669.0,1075.97,826.24
2016,1,10,13,15,940.0,91.5,1.65,8.0,658.5,1064.66,818.23
2016,1,10,13,30,936.0,91.0,1.6,8.0,648.0,1049.8,808.12
2016,1,10,13,45,927.0,90.5,1.55,8.0,629.0,1026.6,792.59
2016,1,10,14,0,918.0,90.0,1.5,8.0,610.0,1000.23,775.12
2016,1,10,14,15,907.0,88.5,1.5,8.0,583.5,978.02,761.43
2016,1,10,14,30,896.0,87.0,1.5,8.0,557.0,942.28,738.35
2016,1,10,14,45,883.0,84.0,1.55,8.0,523.5,900.38,711.64
2016,1,10,15,0,870.0,81.0,1.6,8.0,490.0,856.28,682.98
2016,1,10,15,15,701.5,101.0,1.55,7.5,413.5,716.62,583.44
2016,1,10,15,30,533.0,121.0,1.5,7.0,337.0,573.39,476.37
2016,1,10,15,45,504.0,113.5,1.45,7.0,299.5,520.6,435.94
2016,1,10,16,0,475.0,106.0,1.4,7.0,262.0,469.06,394.57
2016,1,10,16,15,447.5,93.0,1.25,6.5,222.0,413.6,349.17
2016,1,10,16,30,420.0,80.0,1.1,6.0,182.0,359.94,303.71
2016,1,10,16,45,368.5,66.5,1.0,5.5,141.5,295.01,247.34
2016,1,10,17,0,317.0,53.0,0.9,5.0,101.0,235.22,193.55
2016,1,10,17,15,235.0,37.0,0.95,4.5,65.0,164.96,128.65
2016,1,10,17,30,153.0,21.0,1.0,4.0,29.0,94.21,25.62
2016,1,10,17,45,76.5,10.5,1.1,3.5,14.5,33.08,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.0,14.5,1.4,0.5,29.5,72.92,0.0
2016,1,11,8,0,348.0,29.0,1.6,1.0,59.0,197.71,147.63
2016,1,11,8,15,454.0,39.0,1.55,1.5,105.0,277.67,229.56
2016,1,11,8,30,560.0,49.0,1.5,2.0,151.0,369.15,312.05
2016,1,11,8,45,407.0,78.0,1.45,2.5,163.5,342.01,292.7
2016,1,11,9,0,254.0,107.0,1.4,3.0,176.0,290.0,249.5
2016,1,11,9,15,276.5,122.0,1.4,3.5,209.5,333.52,287.01
2016,1,11,9,30,299.0,137.0,1.4,4.0,243.0,378.79,324.28
2016,1,11,9,45,326.0,151.5,1.4,5.0,280.0,428.3,363.36
2016,1,11,10,0,353.0,166.0,1.4,6.0,317.0,479.35,402.42
2016,1,11,10,15,332.0,186.0,1.3,6.5,337.5,498.39,414.46
2016,1,11,10,30,311.0,206.0,1.2,7.0,358.0,515.0,424.45
2016,1,11,10,45,346.5,213.0,1.15,7.5,392.5,564.25,461.02
2016,1,11,11,0,382.0,220.0,1.1,8.0,427.0,614.54,497.16
2016,1,11,11,15,375.5,234.5,1.1,8.0,444.5,634.64,510.47
2016,1,11,11,30,369.0,249.0,1.1,8.0,462.0,653.15,522.87
2016,1,11,11,45,375.5,252.5,1.1,8.5,474.0,669.67,533.47
2016,1,11,12,0,382.0,256.0,1.1,9.0,486.0,685.0,543.2
2016,1,11,12,15,293.0,275.0,1.2,9.0,453.0,621.64,494.81
2016,1,11,12,30,204.0,294.0,1.3,9.0,420.0,534.06,428.25
2016,1,11,12,45,248.5,287.5,1.45,9.5,440.5,571.18,458.55
2016,1,11,13,0,293.0,281.0,1.6,10.0,461.0,629.54,502.84
2016,1,11,13,15,320.5,270.5,1.55,10.0,464.5,642.39,512.58
2016,1,11,13,30,348.0,260.0,1.5,10.0,468.0,653.52,521.49
2016,1,11,13,45,349.5,251.5,1.5,10.5,455.5,639.71,510.88
2016,1,11,14,0,351.0,243.0,1.5,11.0,443.0,624.58,499.6
2016,1,11,14,15,289.0,241.0,1.4,11.0,401.0,556.71,447.45
