Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,227.0,239.0,1.3,11.0,359.0,471.84,382.27
2016,1,11,14,45,187.0,226.0,1.25,11.0,321.0,415.74,338.94
2016,1,11,15,0,147.0,213.0,1.2,11.0,283.0,361.77,296.31
2016,1,11,15,15,228.0,187.5,1.1,11.0,285.5,392.77,323.76
2016,1,11,15,30,309.0,162.0,1.0,11.0,288.0,432.92,356.8
2016,1,11,15,45,517.0,117.0,0.95,11.0,300.0,534.64,438.68
2016,1,11,16,0,725.0,72.0,0.9,11.0,312.0,607.48,494.65
2016,1,11,16,15,678.0,66.5,0.8,10.5,264.5,535.87,437.61
2016,1,11,16,30,631.0,61.0,0.7,10.0,217.0,467.21,382.3
2016,1,11,16,45,563.5,52.5,0.6,9.5,169.0,387.5,315.97
2016,1,11,17,0,496.0,44.0,0.5,9.0,121.0,313.93,252.05
2016,1,11,17,15,371.5,32.5,0.5,8.5,78.5,219.74,168.83
2016,1,11,17,30,247.0,21.0,0.5,8.0,36.0,131.15,48.02
2016,1,11,17,45,123.5,10.5,0.55,8.0,18.0,47.99,0.0
2016,1,11,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.5,13.5,2.65,3.0,31.0,81.25,0.0
2016,1,12,8,0,403.0,27.0,3.0,4.0,62.0,217.22,161.06
2016,1,12,8,15,507.0,35.5,2.9,4.5,109.0,292.49,240.28
2016,1,12,8,30,611.0,44.0,2.8,5.0,156.0,384.27,323.55
2016,1,12,8,45,672.5,49.5,2.75,6.0,206.0,458.87,389.25
2016,1,12,9,0,734.0,55.0,2.7,7.0,256.0,538.16,455.71
2016,1,12,9,15,773.0,59.0,2.5,8.0,304.0,605.1,508.6
2016,1,12,9,30,812.0,63.0,2.3,9.0,352.0,673.7,558.77
2016,1,12,9,45,839.0,66.0,2.15,10.0,396.0,733.31,599.23
2016,1,12,10,0,866.0,69.0,2.0,11.0,440.0,792.75,637.85
2016,1,12,10,15,884.0,71.5,1.85,11.5,478.0,835.36,663.98
2016,1,12,10,30,902.0,74.0,1.7,12.0,516.0,884.03,693.62
2016,1,12,10,45,914.5,75.5,1.55,13.0,547.5,924.72,715.33
2016,1,12,11,0,927.0,77.0,1.4,14.0,579.0,963.02,734.62
2016,1,12,11,15,935.5,78.0,1.25,14.0,603.0,994.27,751.23
2016,1,12,11,30,944.0,79.0,1.1,14.0,627.0,1022.49,765.45
2016,1,12,11,45,950.5,79.5,1.0,14.5,643.0,1044.92,775.2
2016,1,12,12,0,957.0,80.0,0.9,15.0,659.0,1063.93,782.66
2016,1,12,12,15,959.0,80.0,0.8,15.0,666.5,1074.25,786.05
2016,1,12,12,30,961.0,80.0,0.7,15.0,674.0,1080.88,787.28
2016,1,12,12,45,960.0,80.0,0.65,15.5,672.5,1080.73,784.29
2016,1,12,13,0,959.0,80.0,0.6,16.0,671.0,1076.84,779.27
2016,1,12,13,15,955.5,79.5,0.55,16.0,661.0,1066.09,771.7
2016,1,12,13,30,952.0,79.0,0.5,16.0,651.0,1051.71,762.19
2016,1,12,13,45,945.5,78.5,0.45,16.0,632.5,1030.86,748.87
2016,1,12,14,0,939.0,78.0,0.4,16.0,614.0,1006.68,733.7
2016,1,12,14,15,929.0,76.5,0.35,16.0,588.0,974.77,713.8
2016,1,12,14,30,919.0,75.0,0.3,16.0,562.0,940.01,692.23
2016,1,12,14,45,903.0,74.0,0.3,16.0,528.5,897.98,666.92
2016,1,12,15,0,887.0,73.0,0.3,16.0,495.0,853.92,640.06
2016,1,12,15,15,867.0,70.5,0.35,15.5,455.0,810.82,615.48
2016,1,12,15,30,847.0,68.0,0.4,15.0,415.0,758.03,583.48
2016,1,12,15,45,817.5,64.5,0.45,15.0,370.0,696.18,543.05
2016,1,12,16,0,788.0,61.0,0.5,15.0,325.0,634.6,501.43
2016,1,12,16,15,745.0,57.0,0.6,14.0,276.5,564.42,451.91
2016,1,12,16,30,702.0,53.0,0.7,13.0,228.0,496.49,400.86
2016,1,12,16,45,633.0,46.5,0.85,12.5,178.5,414.5,335.16
2016,1,12,17,0,564.0,40.0,1.0,12.0,129.0,338.31,270.41
2016,1,12,17,15,442.0,30.5,1.05,11.0,84.5,248.13,190.65
2016,1,12,17,30,320.0,21.0,1.1,10.0,40.0,159.44,70.26
2016,1,12,17,45,160.0,10.5,1.2,9.5,20.0,59.65,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,194.0,14.0,2.15,5.0,30.5,78.72,0.0
2016,1,13,8,0,388.0,28.0,2.4,6.0,61.0,211.29,155.54
2016,1,13,8,15,492.5,37.0,2.45,6.5,108.0,291.25,237.17
2016,1,13,8,30,597.0,46.0,2.5,7.0,155.0,382.57,319.24
2016,1,13,8,45,657.5,52.0,2.55,8.0,204.5,451.96,380.28
2016,1,13,9,0,718.0,58.0,2.6,9.0,254.0,530.57,445.91
2016,1,13,9,15,757.0,62.5,2.7,9.5,302.0,597.5,500.46
2016,1,13,9,30,796.0,67.0,2.8,10.0,350.0,666.11,553.46
2016,1,13,9,45,822.5,70.0,2.95,11.0,394.0,724.84,595.44
2016,1,13,10,0,849.0,73.0,3.1,12.0,438.0,783.37,636.18
2016,1,13,10,15,867.5,75.5,3.15,12.5,476.0,834.1,670.84
2016,1,13,10,30,886.0,78.0,3.2,13.0,514.0,883.37,703.86
2016,1,13,10,45,898.0,80.0,3.25,13.5,545.5,915.03,723.78
2016,1,13,11,0,910.0,82.0,3.3,14.0,577.0,953.14,748.28
2016,1,13,11,15,918.5,83.5,3.3,14.0,601.0,984.71,768.97
2016,1,13,11,30,927.0,85.0,3.3,14.0,625.0,1013.31,787.61
2016,1,13,11,45,931.5,86.5,3.35,14.5,640.5,1034.84,800.35
2016,1,13,12,0,936.0,88.0,3.4,15.0,656.0,1052.96,810.88
2016,1,13,12,15,938.5,88.0,3.4,15.0,663.5,1063.71,817.61
2016,1,13,12,30,941.0,88.0,3.4,15.0,671.0,1070.84,822.12
2016,1,13,12,45,940.5,88.0,3.4,15.5,670.0,1071.28,820.76
2016,1,13,13,0,940.0,88.0,3.4,16.0,669.0,1068.04,817.16
2016,1,13,13,15,936.5,87.5,3.4,16.0,659.5,1057.51,810.37
2016,1,13,13,30,933.0,87.0,3.4,16.0,650.0,1043.42,801.39
2016,1,13,13,45,926.5,86.5,3.4,16.0,631.5,1022.92,788.18
2016,1,13,14,0,920.0,86.0,3.4,16.0,613.0,999.14,772.86
2016,1,13,14,15,909.5,84.5,3.3,15.5,587.0,967.26,752.61
2016,1,13,14,30,899.0,83.0,3.2,15.0,561.0,932.61,730.41
2016,1,13,14,45,884.0,81.0,3.15,15.0,528.0,899.96,708.56
2016,1,13,15,0,869.0,79.0,3.1,15.0,495.0,855.49,678.07
2016,1,13,15,15,848.5,76.0,2.8,14.5,455.0,803.48,641.46
2016,1,13,15,30,828.0,73.0,2.5,14.0,415.0,750.33,603.52
2016,1,13,15,45,796.5,70.0,2.25,14.0,370.0,688.3,557.51
2016,1,13,16,0,765.0,67.0,2.0,14.0,325.0,626.67,510.82
2016,1,13,16,15,720.5,62.0,1.85,13.0,276.5,555.23,455.8
2016,1,13,16,30,676.0,57.0,1.7,12.0,228.0,486.22,400.39
2016,1,13,16,45,605.0,50.5,1.55,11.0,178.5,408.64,335.52
2016,1,13,17,0,534.0,44.0,1.4,10.0,129.0,333.36,269.96
2016,1,13,17,15,413.0,33.0,1.4,9.5,85.0,238.76,185.85
2016,1,13,17,30,292.0,22.0,1.4,9.0,41.0,151.08,75.76
2016,1,13,17,45,146.0,11.0,1.4,9.0,20.5,55.76,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,143.5,16.0,2.3,8.0,28.5,62.77,0.0
2016,1,14,8,0,287.0,32.0,2.6,9.0,57.0,173.31,126.25
2016,1,14,8,15,393.0,43.0,2.6,9.5,101.5,251.05,202.58
2016,1,14,8,30,499.0,54.0,2.6,10.0,146.0,340.19,281.59
2016,1,14,8,45,571.0,60.5,2.6,10.5,195.0,416.03,347.68
2016,1,14,9,0,643.0,67.0,2.6,11.0,244.0,497.92,416.22
2016,1,14,9,15,548.0,91.5,2.85,12.0,261.0,494.82,413.25
2016,1,14,9,30,453.0,116.0,3.1,13.0,278.0,476.41,397.08
2016,1,14,9,45,506.5,121.5,3.35,14.0,323.0,543.22,449.76
2016,1,14,10,0,560.0,127.0,3.6,15.0,368.0,613.15,503.0
2016,1,14,10,15,696.0,108.5,3.7,15.5,434.0,735.38,594.35
2016,1,14,10,30,832.0,90.0,3.8,16.0,500.0,850.66,676.57
2016,1,14,10,45,600.5,158.0,3.9,16.5,464.0,745.67,596.45
2016,1,14,11,0,369.0,226.0,4.0,17.0,428.0,608.39,487.85
2016,1,14,11,15,260.5,252.0,4.05,17.0,397.0,545.5,437.14
2016,1,14,11,30,152.0,278.0,4.1,17.0,366.0,456.3,365.2
2016,1,14,11,45,211.0,280.5,4.2,17.5,407.0,519.12,414.76
2016,1,14,12,0,270.0,283.0,4.3,18.0,448.0,604.79,479.8
2016,1,14,12,15,326.0,275.0,4.3,18.0,476.5,653.93,517.54
2016,1,14,12,30,382.0,267.0,4.3,18.0,505.0,702.61,554.75
2016,1,14,12,45,631.0,185.0,4.35,18.0,577.5,890.48,696.47
2016,1,14,13,0,880.0,103.0,4.4,18.0,650.0,1038.28,799.47
2016,1,14,13,15,876.5,102.5,4.4,18.0,640.5,1028.07,791.57
2016,1,14,13,30,873.0,102.0,4.4,18.0,631.0,1014.44,782.72
2016,1,14,13,45,867.5,100.0,4.4,18.0,613.5,993.67,769.08
2016,1,14,14,0,862.0,98.0,4.4,18.0,596.0,969.73,753.35
2016,1,14,14,15,852.0,96.5,4.4,18.0,571.0,939.12,732.98
2016,1,14,14,30,842.0,95.0,4.4,18.0,546.0,905.82,710.69
2016,1,14,14,45,832.5,91.0,4.4,18.0,514.5,867.51,684.7
2016,1,14,15,0,823.0,87.0,4.4,18.0,483.0,826.9,656.84
2016,1,14,15,15,802.0,84.0,4.2,17.5,444.0,776.04,621.28
2016,1,14,15,30,781.0,81.0,4.0,17.0,405.0,724.15,584.66
2016,1,14,15,45,750.0,77.0,3.8,17.0,361.5,663.09,539.31
2016,1,14,16,0,719.0,73.0,3.6,17.0,318.0,606.7,496.03
2016,1,14,16,15,674.0,67.5,3.25,16.0,270.5,536.51,440.96
2016,1,14,16,30,629.0,62.0,2.9,15.0,223.0,469.07,386.07
2016,1,14,16,45,562.0,54.0,2.6,14.5,175.5,390.05,319.23
2016,1,14,17,0,495.0,46.0,2.3,14.0,128.0,317.06,255.16
2016,1,14,17,15,378.5,35.0,2.3,13.5,84.5,226.28,175.04
2016,1,14,17,30,262.0,24.0,2.3,13.0,41.0,142.72,77.26
2016,1,14,17,45,131.0,12.0,2.3,13.0,20.5,51.93,0.0
2016,1,14,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.0,13.0,4.25,6.5,33.0,90.42,0.0
2016,1,15,8,0,466.0,26.0,4.5,7.0,66.0,233.35,172.3
2016,1,15,8,15,568.0,33.0,4.45,7.5,115.0,315.06,256.81
2016,1,15,8,30,670.0,40.0,4.4,8.0,164.0,406.96,340.47
2016,1,15,8,45,732.0,44.5,4.4,9.0,216.0,483.3,408.0
2016,1,15,9,0,794.0,49.0,4.4,10.0,268.0,564.45,476.4
2016,1,15,9,15,830.0,52.0,4.3,10.5,317.0,625.36,526.38
2016,1,15,9,30,866.0,55.0,4.2,11.0,366.0,692.47,577.05
2016,1,15,9,45,893.0,57.0,4.15,12.0,411.0,752.55,619.23
2016,1,15,10,0,920.0,59.0,4.1,13.0,456.0,812.45,660.09
2016,1,15,10,15,936.5,60.5,3.9,13.5,495.0,862.41,692.94
2016,1,15,10,30,953.0,62.0,3.7,14.0,534.0,910.64,723.68
2016,1,15,10,45,965.0,63.0,3.5,14.5,566.0,952.16,748.83
2016,1,15,11,0,977.0,64.0,3.3,15.0,598.0,991.1,771.58
2016,1,15,11,15,984.0,65.0,3.1,15.5,622.5,1022.49,788.59
2016,1,15,11,30,991.0,66.0,2.9,16.0,647.0,1050.61,803.03
2016,1,15,11,45,991.0,68.5,2.75,16.5,662.5,1070.35,812.09
2016,1,15,12,0,991.0,71.0,2.6,17.0,678.0,1086.31,818.62
2016,1,15,12,15,992.5,71.5,2.45,17.0,685.0,1097.38,823.47
2016,1,15,12,30,994.0,72.0,2.3,17.0,692.0,1104.61,825.86
2016,1,15,12,45,992.5,72.0,2.15,17.5,690.5,1104.28,821.88
2016,1,15,13,0,991.0,72.0,2.0,18.0,689.0,1100.06,815.56
2016,1,15,13,15,987.5,71.5,1.85,18.0,679.0,1089.33,806.73
2016,1,15,13,30,984.0,71.0,1.7,18.0,669.0,1074.83,795.66
2016,1,15,13,45,976.0,71.0,1.6,18.0,650.5,1052.89,780.76
2016,1,15,14,0,968.0,71.0,1.5,18.0,632.0,1027.53,763.86
2016,1,15,14,15,958.5,70.0,1.45,18.0,605.5,996.23,744.02
2016,1,15,14,30,949.0,69.0,1.4,18.0,579.0,961.92,722.27
2016,1,15,14,45,933.0,68.0,1.35,18.0,545.0,919.09,694.79
2016,1,15,15,0,917.0,67.0,1.3,18.0,511.0,874.11,665.73
2016,1,15,15,15,898.0,65.0,1.15,17.5,471.0,823.55,632.33
2016,1,15,15,30,879.0,63.0,1.0,17.0,431.0,771.66,597.52
2016,1,15,15,45,849.5,60.5,0.85,17.0,385.0,717.03,559.07
2016,1,15,16,0,820.0,58.0,0.7,17.0,339.0,655.31,514.79
2016,1,15,16,15,779.0,54.0,0.5,16.5,290.0,584.9,461.79
2016,1,15,16,30,738.0,50.0,0.3,16.0,241.0,516.55,408.0
2016,1,15,16,45,671.0,44.5,0.2,16.0,190.5,434.87,342.34
2016,1,15,17,0,604.0,39.0,0.1,16.0,140.0,358.77,278.56
2016,1,15,17,15,487.0,30.5,0.25,15.5,93.5,264.22,199.44
2016,1,15,17,30,370.0,22.0,0.4,15.0,47.0,178.22,101.97
2016,1,15,17,45,185.0,11.0,0.6,14.5,23.5,68.38,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,11.0,1.5,6.5,11.0,9.39,0.0
2016,1,16,8,0,0.0,22.0,1.7,7.0,22.0,18.17,8.82
2016,1,16,8,15,0.0,40.5,2.0,7.5,40.5,35.65,24.91
2016,1,16,8,30,0.0,59.0,2.3,8.0,59.0,53.09,40.48
2016,1,16,8,45,0.0,78.0,2.6,8.5,78.0,70.85,56.15
2016,1,16,9,0,0.0,97.0,2.9,9.0,97.0,88.53,71.49
2016,1,16,9,15,6.5,114.5,2.9,9.0,117.0,108.86,89.13
2016,1,16,9,30,13.0,132.0,2.9,9.0,137.0,129.9,107.18
2016,1,16,9,45,45.5,159.5,2.95,9.5,179.0,195.51,163.24
2016,1,16,10,0,78.0,187.0,3.0,10.0,221.0,253.23,211.52
2016,1,16,10,15,39.0,112.5,2.95,10.5,129.5,137.1,112.86
2016,1,16,10,30,0.0,38.0,2.9,11.0,38.0,31.43,21.39
2016,1,16,10,45,0.0,41.0,2.85,11.5,41.0,33.94,23.47
2016,1,16,11,0,0.0,44.0,2.8,12.0,44.0,36.44,25.49
2016,1,16,11,15,0.0,46.5,2.85,12.0,46.5,38.54,27.22
2016,1,16,11,30,0.0,49.0,2.9,12.0,49.0,40.63,28.95
2016,1,16,11,45,139.5,167.0,3.0,12.5,252.5,314.87,260.66
2016,1,16,12,0,279.0,285.0,3.1,13.0,456.0,615.4,494.96
2016,1,16,12,15,601.0,188.5,3.6,13.5,563.5,859.54,682.77
2016,1,16,12,30,923.0,92.0,4.1,14.0,671.0,1058.03,823.25
2016,1,16,12,45,937.5,87.0,4.6,14.5,674.5,1067.75,831.28
2016,1,16,13,0,952.0,82.0,5.1,15.0,678.0,1073.7,838.76
2016,1,16,13,15,950.5,81.5,5.35,15.0,669.5,1065.33,835.35
2016,1,16,13,30,949.0,81.0,5.6,15.0,661.0,1053.29,829.43
2016,1,16,13,45,944.5,80.0,5.9,15.0,644.0,1034.07,818.69
2016,1,16,14,0,940.0,79.0,6.2,15.0,627.0,1011.44,805.32
2016,1,16,14,15,930.0,78.0,6.35,14.5,601.0,980.33,786.19
2016,1,16,14,30,920.0,77.0,6.5,14.0,575.0,946.35,764.71
2016,1,16,14,45,898.0,77.5,6.65,14.0,540.0,900.97,732.93
2016,1,16,15,0,876.0,78.0,6.8,14.0,505.0,862.46,706.03
2016,1,16,15,15,571.0,127.0,6.85,13.5,397.0,643.3,537.41
2016,1,16,15,30,266.0,176.0,6.9,13.0,289.0,416.46,349.83
2016,1,16,15,45,242.5,161.5,6.95,12.5,256.0,371.83,314.03
2016,1,16,16,0,219.0,147.0,7.0,12.0,223.0,328.84,278.51
2016,1,16,16,15,428.0,106.5,6.95,11.0,228.0,418.65,357.58
2016,1,16,16,30,637.0,66.0,6.9,10.0,233.0,479.5,409.39
2016,1,16,16,45,541.5,61.0,6.9,9.5,182.5,387.54,328.57
2016,1,16,17,0,446.0,56.0,6.9,9.0,132.0,303.65,253.0
2016,1,16,17,15,333.5,42.5,6.85,8.0,88.5,214.1,171.74
2016,1,16,17,30,221.0,29.0,6.8,7.0,45.0,134.63,84.89
2016,1,16,17,45,110.5,14.5,6.75,6.5,22.5,47.69,0.0
2016,1,16,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,216.0,13.0,1.2,1.5,32.5,83.86,0.0
2016,1,17,8,0,432.0,26.0,1.3,2.0,65.0,218.22,163.77
2016,1,17,8,15,532.5,34.0,1.35,2.5,113.0,298.01,244.64
2016,1,17,8,30,633.0,42.0,1.4,3.0,161.0,388.19,325.97
2016,1,17,8,45,690.5,47.5,1.5,4.0,211.0,461.34,390.12
2016,1,17,9,0,748.0,53.0,1.6,5.0,261.0,538.98,454.99
2016,1,17,9,15,785.0,57.0,1.6,5.5,309.5,605.36,508.37
2016,1,17,9,30,822.0,61.0,1.6,6.0,358.0,673.29,559.62
2016,1,17,9,45,843.0,65.0,1.65,6.5,401.5,730.4,600.38
2016,1,17,10,0,864.0,69.0,1.7,7.0,445.0,786.91,639.71
2016,1,17,10,15,881.5,71.0,1.7,7.5,483.5,828.93,667.08
2016,1,17,10,30,899.0,73.0,1.7,8.0,522.0,876.93,698.36
2016,1,17,10,45,908.0,76.0,1.75,8.5,553.0,916.81,723.89
2016,1,17,11,0,917.0,79.0,1.8,9.0,584.0,954.1,747.45
2016,1,17,11,15,925.0,80.5,1.85,9.0,608.0,985.78,768.38
2016,1,17,11,30,933.0,82.0,1.9,9.0,632.0,1014.46,787.31
2016,1,17,11,45,781.0,132.0,1.95,9.5,601.0,958.99,747.24
2016,1,17,12,0,629.0,182.0,2.0,10.0,570.0,874.45,687.4
2016,1,17,12,15,783.5,135.0,2.05,10.0,624.0,983.43,764.62
2016,1,17,12,30,938.0,88.0,2.1,10.0,678.0,1068.44,821.61
2016,1,17,12,45,640.0,183.5,2.15,10.5,586.5,898.44,702.75
2016,1,17,13,0,342.0,279.0,2.2,11.0,495.0,675.26,536.5
2016,1,17,13,15,433.5,247.5,2.25,11.0,516.5,748.37,595.02
2016,1,17,13,30,525.0,216.0,2.3,11.0,538.0,799.29,634.67
2016,1,17,13,45,462.0,228.5,2.4,11.0,506.5,743.26,593.0
2016,1,17,14,0,399.0,241.0,2.5,11.0,475.0,667.92,537.61
2016,1,17,14,15,644.0,162.5,2.55,11.0,521.5,827.58,661.59
2016,1,17,14,30,889.0,84.0,2.6,11.0,568.0,927.4,733.37
2016,1,17,14,45,768.0,104.5,2.7,11.0,505.0,833.51,666.97
2016,1,17,15,0,647.0,125.0,2.8,11.0,442.0,728.59,592.11
2016,1,17,15,15,699.0,101.5,2.7,10.5,419.5,719.48,587.99
2016,1,17,15,30,751.0,78.0,2.6,10.0,397.0,699.47,574.8
2016,1,17,15,45,702.0,81.5,2.55,10.0,355.0,639.24,529.75
2016,1,17,16,0,653.0,85.0,2.5,10.0,313.0,577.2,481.2
2016,1,17,16,15,617.0,77.0,2.2,9.5,268.0,512.64,429.02
2016,1,17,16,30,581.0,69.0,1.9,9.0,223.0,450.1,376.76
2016,1,17,16,45,518.5,60.5,1.6,8.5,177.0,375.0,312.42
2016,1,17,17,0,456.0,52.0,1.3,8.0,131.0,305.39,250.67
2016,1,17,17,15,359.0,39.0,1.25,7.5,88.5,222.62,176.92
2016,1,17,17,30,262.0,26.0,1.2,7.0,46.0,148.02,96.75
2016,1,17,17,45,131.0,13.0,1.2,6.5,23.0,53.04,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,182.5,15.0,2.35,2.0,31.5,89.23,0.0
2016,1,18,8,0,365.0,30.0,2.7,3.0,63.0,199.93,150.62
2016,1,18,8,15,469.5,39.5,2.6,3.5,110.0,278.83,229.7
2016,1,18,8,30,574.0,49.0,2.5,4.0,157.0,369.06,311.38
2016,1,18,8,45,635.5,56.0,2.45,5.0,207.0,442.96,376.39
2016,1,18,9,0,697.0,63.0,2.4,6.0,257.0,522.04,442.64
2016,1,18,9,15,737.5,67.5,2.2,6.5,305.5,585.25,493.53
2016,1,18,9,30,778.0,72.0,2.0,7.0,354.0,654.39,546.05
2016,1,18,9,45,804.5,76.0,1.8,8.0,398.5,713.98,586.24
2016,1,18,10,0,831.0,80.0,1.6,9.0,443.0,773.46,624.39
2016,1,18,10,15,850.5,82.5,1.5,9.5,482.0,824.9,657.2
2016,1,18,10,30,870.0,85.0,1.4,10.0,521.0,874.99,688.07
2016,1,18,10,45,884.0,87.0,1.3,10.5,553.5,917.9,713.04
2016,1,18,11,0,898.0,89.0,1.2,11.0,586.0,958.54,735.83
2016,1,18,11,15,907.5,90.5,1.05,11.0,611.0,981.24,746.48
2016,1,18,11,30,917.0,92.0,0.9,11.0,636.0,1011.07,761.71
2016,1,18,11,45,927.0,91.0,0.75,11.5,653.5,1035.29,771.27
2016,1,18,12,0,937.0,90.0,0.6,12.0,671.0,1056.26,778.47
2016,1,18,12,15,940.0,90.5,0.5,12.0,679.0,1068.61,782.82
2016,1,18,12,30,943.0,91.0,0.4,12.0,687.0,1077.33,785.14
2016,1,18,12,45,945.0,90.5,0.35,12.5,687.0,1080.13,783.9
2016,1,18,13,0,947.0,90.0,0.3,13.0,687.0,1079.2,780.67
2016,1,18,13,15,944.0,89.5,0.45,13.0,678.0,1069.51,778.87
2016,1,18,13,30,941.0,89.0,0.6,13.0,669.0,1056.18,775.1
2016,1,18,13,45,936.0,87.5,0.8,13.5,651.5,1036.11,766.78
2016,1,18,14,0,931.0,86.0,1.0,14.0,634.0,1012.64,755.89
2016,1,18,14,15,921.0,84.5,1.1,14.0,608.0,981.2,738.73
2016,1,18,14,30,911.0,83.0,1.2,14.0,582.0,946.89,719.41
2016,1,18,14,45,899.5,80.5,1.35,14.0,549.0,907.35,696.92
2016,1,18,15,0,888.0,78.0,1.5,14.0,516.0,874.06,678.09
2016,1,18,15,15,868.0,75.5,1.55,13.5,476.0,822.44,645.7
2016,1,18,15,30,848.0,73.0,1.6,13.0,436.0,769.56,611.7
2016,1,18,15,45,818.5,70.0,1.65,13.0,391.0,708.1,569.26
2016,1,18,16,0,789.0,67.0,1.7,13.0,346.0,646.82,525.71
2016,1,18,16,15,747.5,62.5,1.6,12.0,296.5,576.6,472.66
2016,1,18,16,30,706.0,58.0,1.5,11.0,247.0,508.44,418.79
2016,1,18,16,45,639.5,52.0,1.4,10.5,197.0,431.46,354.6
2016,1,18,17,0,573.0,46.0,1.3,10.0,147.0,356.72,289.74
2016,1,18,17,15,460.5,36.0,1.35,9.0,100.0,263.92,208.8
2016,1,18,17,30,348.0,26.0,1.4,8.0,53.0,181.7,122.69
2016,1,18,17,45,174.0,13.0,1.5,7.5,26.5,66.89,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,139.0,17.0,2.85,5.5,29.5,75.18,0.0
2016,1,19,8,0,278.0,34.0,2.9,6.0,59.0,168.15,125.59
2016,1,19,8,15,383.0,46.0,2.95,6.5,104.5,245.44,200.46
2016,1,19,8,30,488.0,58.0,3.0,7.0,150.0,334.11,279.94
2016,1,19,8,45,552.0,66.5,3.15,7.5,199.0,407.12,344.71
2016,1,19,9,0,616.0,75.0,3.3,8.0,248.0,485.53,411.78
2016,1,19,9,15,362.0,114.5,3.6,8.5,221.0,389.66,331.5
2016,1,19,9,30,108.0,154.0,3.9,9.0,194.0,246.78,208.16
2016,1,19,9,45,439.5,123.5,4.25,10.0,312.5,492.02,417.06
2016,1,19,10,0,771.0,93.0,4.6,11.0,431.0,745.08,617.75
2016,1,19,10,15,627.0,135.0,5.0,11.5,425.5,704.34,583.96
2016,1,19,10,30,483.0,177.0,5.4,12.0,420.0,643.72,533.63
2016,1,19,10,45,474.0,196.0,5.85,13.0,446.5,673.4,555.05
2016,1,19,11,0,465.0,215.0,6.3,14.0,473.0,700.71,573.97
2016,1,19,11,15,247.5,227.5,6.35,14.5,365.5,501.83,411.78
2016,1,19,11,30,30.0,240.0,6.4,15.0,258.0,270.15,218.27
2016,1,19,11,45,76.0,268.5,6.45,15.5,315.5,348.57,282.83
2016,1,19,12,0,122.0,297.0,6.5,16.0,373.0,450.31,363.98
2016,1,19,12,15,120.0,302.0,6.4,16.0,377.5,433.45,350.26
2016,1,19,12,30,118.0,307.0,6.3,16.0,382.0,437.77,353.35
2016,1,19,12,45,104.5,302.5,6.2,16.5,369.0,418.64,337.04
2016,1,19,13,0,91.0,298.0,6.1,17.0,356.0,399.43,320.81
2016,1,19,13,15,257.5,276.0,5.95,17.0,436.5,584.04,470.01
2016,1,19,13,30,424.0,254.0,5.8,17.0,517.0,720.91,578.23
2016,1,19,13,45,429.0,245.0,5.65,17.0,504.5,729.04,583.5
2016,1,19,14,0,434.0,236.0,5.5,17.0,492.0,715.27,573.38
2016,1,19,14,15,466.5,216.0,5.35,17.0,481.5,713.36,573.23
2016,1,19,14,30,499.0,196.0,5.2,17.0,471.0,707.88,570.34
2016,1,19,14,45,364.5,208.5,5.1,17.0,403.5,568.64,461.68
2016,1,19,15,0,230.0,221.0,5.0,17.0,336.0,439.75,358.62
2016,1,19,15,15,473.5,162.0,4.65,17.0,374.5,596.86,487.27
2016,1,19,15,30,717.0,103.0,4.3,17.0,413.0,707.89,573.94
2016,1,19,15,45,687.0,97.5,3.95,17.0,369.5,648.05,527.79
2016,1,19,16,0,657.0,92.0,3.6,17.0,326.0,588.78,481.09
2016,1,19,16,15,611.0,85.0,3.2,16.0,279.0,518.45,426.05
2016,1,19,16,30,565.0,78.0,2.8,15.0,232.0,450.95,371.43
2016,1,19,16,45,504.5,68.0,2.45,14.5,184.5,375.77,308.2
2016,1,19,17,0,444.0,58.0,2.1,14.0,137.0,305.82,247.35
2016,1,19,17,15,336.5,44.5,2.0,13.5,93.5,218.19,171.14
2016,1,19,17,30,229.0,31.0,1.9,13.0,50.0,142.51,96.89
2016,1,19,17,45,114.5,15.5,1.85,12.5,25.0,49.99,0.0
2016,1,19,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,45,112.5,18.5,3.25,4.0,29.0,68.16,0.0
2016,1,20,8,0,225.0,37.0,3.3,4.0,58.0,151.44,114.29
2016,1,20,8,15,326.5,51.0,3.15,4.5,102.5,224.1,184.48
2016,1,20,8,30,428.0,65.0,3.0,5.0,147.0,308.61,260.66
2016,1,20,8,45,502.0,73.5,2.95,5.5,196.0,385.4,328.69
2016,1,20,9,0,576.0,82.0,2.9,6.0,245.0,467.67,398.99
2016,1,20,9,15,620.5,89.0,2.75,6.5,292.0,535.0,454.21
2016,1,20,9,30,665.0,96.0,2.6,7.0,339.0,604.9,509.26
2016,1,20,9,45,701.5,99.5,2.5,7.5,383.5,667.1,556.23
2016,1,20,10,0,738.0,103.0,2.4,8.0,428.0,730.22,601.06
2016,1,20,10,15,402.0,161.5,2.15,8.5,341.0,540.77,447.67
2016,1,20,10,30,66.0,220.0,1.9,9.0,254.0,280.85,231.22
2016,1,20,10,45,65.0,235.0,1.7,10.0,270.0,297.68,244.3
2016,1,20,11,0,64.0,250.0,1.5,11.0,286.0,314.54,255.92
2016,1,20,11,15,47.5,246.0,1.3,11.0,273.0,293.98,238.17
2016,1,20,11,30,31.0,242.0,1.1,11.0,260.0,273.08,220.35
2016,1,20,11,45,76.5,270.5,0.9,11.5,318.0,351.0,282.17
2016,1,20,12,0,122.0,299.0,0.7,12.0,376.0,452.22,358.17
2016,1,20,12,15,82.5,286.0,1.05,12.5,338.5,375.82,299.2
2016,1,20,12,30,43.0,273.0,1.4,13.0,301.0,320.47,255.77
2016,1,20,12,45,45.0,275.0,1.75,13.5,304.5,324.83,259.7
2016,1,20,13,0,47.0,277.0,2.1,14.0,308.0,329.25,263.29
2016,1,20,13,15,42.0,268.5,2.3,14.0,295.5,314.24,251.68
2016,1,20,13,30,37.0,260.0,2.5,14.0,283.0,299.41,240.22
2016,1,20,13,45,35.0,251.5,2.75,14.0,273.5,287.73,231.38
2016,1,20,14,0,33.0,243.0,3.0,14.0,264.0,276.22,222.61
2016,1,20,14,15,152.0,246.0,3.0,14.0,331.5,412.08,334.9
2016,1,20,14,30,271.0,249.0,3.0,14.0,399.0,541.29,437.94
2016,1,20,14,45,190.5,237.5,3.0,14.0,340.5,430.14,349.95
2016,1,20,15,0,110.0,226.0,3.0,14.0,282.0,325.79,266.14
2016,1,20,15,15,404.0,168.0,2.9,14.0,348.0,546.81,448.54
2016,1,20,15,30,698.0,110.0,2.8,14.0,414.0,701.47,569.93
2016,1,20,15,45,658.5,106.0,2.7,14.0,369.5,636.86,520.04
2016,1,20,16,0,619.0,102.0,2.6,14.0,325.0,573.53,470.86
2016,1,20,16,15,572.0,94.0,2.25,13.5,278.0,502.95,414.68
2016,1,20,16,30,525.0,86.0,1.9,13.0,231.0,435.3,359.23
2016,1,20,16,45,455.0,75.5,1.6,12.5,183.5,354.1,291.36
2016,1,20,17,0,385.0,65.0,1.3,12.0,136.0,283.37,230.16
2016,1,20,17,15,283.5,49.5,1.2,11.5,92.5,200.46,158.2
2016,1,20,17,30,182.0,34.0,1.1,11.0,49.0,129.51,90.37
2016,1,20,17,45,91.0,17.0,1.0,11.0,24.5,43.76,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,15.5,3.85,10.5,31.5,85.24,0.0
2016,1,21,8,0,342.0,31.0,4.0,11.0,63.0,189.6,140.25
2016,1,21,8,15,447.5,41.0,4.2,11.0,110.0,267.93,215.83
2016,1,21,8,30,553.0,51.0,4.4,11.0,157.0,357.79,296.54
2016,1,21,8,45,628.0,55.5,4.6,11.5,208.5,435.14,364.93
2016,1,21,9,0,703.0,60.0,4.8,12.0,260.0,515.55,433.81
2016,1,21,9,15,744.0,65.0,5.15,12.0,309.0,583.95,491.98
2016,1,21,9,30,785.0,70.0,5.5,12.0,358.0,654.36,549.98
2016,1,21,9,45,815.5,72.5,5.9,12.5,404.0,715.6,597.15
2016,1,21,10,0,846.0,75.0,6.3,13.0,450.0,777.02,643.71
2016,1,21,10,15,865.0,77.5,6.7,13.0,489.5,828.77,683.46
2016,1,21,10,30,884.0,80.0,7.1,13.0,529.0,879.12,721.96
2016,1,21,10,45,894.0,83.5,7.55,13.0,561.0,921.0,754.05
2016,1,21,11,0,904.0,87.0,8.0,13.0,593.0,950.4,776.65
2016,1,21,11,15,911.5,88.5,8.2,13.0,617.0,981.67,799.83
2016,1,21,11,30,919.0,90.0,8.4,13.0,641.0,1009.94,820.82
2016,1,21,11,45,921.5,91.5,8.6,13.0,657.0,1030.12,835.85
2016,1,21,12,0,924.0,93.0,8.8,13.0,673.0,1046.85,848.47
2016,1,21,12,15,925.5,93.5,8.8,13.0,680.5,1057.83,856.15
2016,1,21,12,30,927.0,94.0,8.8,13.0,688.0,1065.19,861.33
2016,1,21,12,45,924.5,94.5,8.85,13.5,686.5,1064.84,859.53
2016,1,21,13,0,922.0,95.0,8.9,14.0,685.0,1060.83,855.23
2016,1,21,13,15,919.5,94.5,8.7,14.0,676.5,1052.0,848.13
2016,1,21,13,30,917.0,94.0,8.5,14.0,668.0,1039.59,838.57
2016,1,21,13,45,914.5,91.5,8.3,14.0,651.5,1021.27,824.77
2016,1,21,14,0,912.0,89.0,8.1,14.0,635.0,999.52,808.6
2016,1,21,14,15,904.0,87.5,7.85,14.0,610.0,970.48,786.88
2016,1,21,14,30,896.0,86.0,7.6,14.0,585.0,938.51,763.07
2016,1,21,14,45,884.0,84.0,7.4,14.0,553.0,908.94,741.36
2016,1,21,15,0,872.0,82.0,7.2,14.0,521.0,867.14,710.31
2016,1,21,15,15,854.5,79.5,7.0,13.5,482.5,818.09,674.86
2016,1,21,15,30,837.0,77.0,6.8,13.0,444.0,767.6,637.86
2016,1,21,15,45,820.5,71.5,6.65,13.0,400.5,713.12,596.16
2016,1,21,16,0,804.0,66.0,6.5,13.0,357.0,657.74,553.1
2016,1,21,16,15,766.0,61.5,6.25,12.0,308.5,589.01,498.15
2016,1,21,16,30,728.0,57.0,6.0,11.0,260.0,522.01,442.28
2016,1,21,16,45,680.0,50.0,5.75,10.5,210.0,448.92,378.43
2016,1,21,17,0,632.0,43.0,5.5,10.0,160.0,379.5,315.29
2016,1,21,17,15,526.0,34.5,5.1,9.5,111.5,287.35,231.45
2016,1,21,17,30,420.0,26.0,4.7,9.0,63.0,206.38,149.3
2016,1,21,17,45,210.0,13.0,4.35,8.5,31.5,78.68,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
