Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,23.0,3.1,16.5,33.5,39.8,12.1
2016,3,3,7,30,187.0,46.0,3.3,17.0,67.0,96.78,66.02
2016,3,3,7,45,315.5,59.5,3.55,17.5,119.0,159.67,117.73
2016,3,3,8,0,444.0,73.0,3.8,18.0,171.0,238.5,183.91
2016,3,3,8,15,279.5,103.0,3.95,18.5,170.5,222.36,176.6
2016,3,3,8,30,115.0,133.0,4.1,19.0,170.0,185.32,148.46
2016,3,3,8,45,433.5,109.5,4.35,20.0,287.0,352.61,284.74
2016,3,3,9,0,752.0,86.0,4.6,21.0,404.0,543.01,435.23
2016,3,3,9,15,782.5,90.0,4.9,21.5,457.0,605.53,483.81
2016,3,3,9,30,813.0,94.0,5.2,22.0,510.0,670.64,533.59
2016,3,3,9,45,852.5,91.0,5.55,22.5,562.5,735.19,581.69
2016,3,3,10,0,892.0,88.0,5.9,23.0,615.0,793.76,623.13
2016,3,3,10,15,907.0,90.0,6.15,23.0,657.0,844.47,659.31
2016,3,3,10,30,922.0,92.0,6.4,23.0,699.0,893.27,693.98
2016,3,3,10,45,938.0,91.0,6.65,23.5,736.0,937.42,723.79
2016,3,3,11,0,954.0,90.0,6.9,24.0,773.0,979.14,751.73
2016,3,3,11,15,961.5,91.0,6.95,24.0,800.0,1012.38,774.13
2016,3,3,11,30,969.0,92.0,7.0,24.0,827.0,1042.24,794.22
2016,3,3,11,45,975.5,92.0,7.05,24.5,846.0,1066.44,808.82
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,1086.89,820.9
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,1099.99,829.09
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,1109.04,834.67
2016,3,3,12,45,990.0,91.5,6.95,25.0,884.5,1112.26,836.43
2016,3,3,13,0,993.0,90.0,6.9,25.0,885.0,1111.32,835.55
2016,3,3,13,15,991.5,89.5,6.8,25.0,876.0,1102.8,829.37
2016,3,3,13,30,990.0,89.0,6.7,25.0,867.0,1090.19,820.59
2016,3,3,13,45,989.0,87.0,6.6,25.0,850.0,1072.34,808.4
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,1050.51,793.64
2016,3,3,14,15,982.0,84.0,6.35,25.0,806.0,1021.23,773.56
2016,3,3,14,30,976.0,83.0,6.2,25.0,779.0,988.42,751.15
2016,3,3,14,45,962.5,83.5,6.1,25.0,743.5,947.37,723.32
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,903.67,693.56
2016,3,3,15,15,936.0,82.0,5.85,24.5,665.5,855.18,661.34
2016,3,3,15,30,923.0,80.0,5.7,24.0,623.0,804.55,627.26
2016,3,3,15,45,907.0,76.5,5.55,24.0,575.0,748.23,587.4
2016,3,3,16,0,891.0,73.0,5.4,24.0,527.0,690.63,545.4
2016,3,3,16,15,866.0,70.0,5.05,23.0,473.5,627.02,497.76
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,567.27,451.51
2016,3,3,16,45,805.0,62.5,4.35,21.5,363.0,496.59,394.53
2016,3,3,17,0,769.0,58.0,4.0,21.0,306.0,428.17,337.78
2016,3,3,17,15,711.5,52.5,3.65,20.0,248.0,352.72,274.36
2016,3,3,17,30,654.0,47.0,3.3,19.0,190.0,282.87,213.54
2016,3,3,17,45,553.5,39.0,2.95,18.0,135.5,204.55,146.02
2016,3,3,18,0,453.0,31.0,2.6,17.0,81.0,139.31,89.42
2016,3,3,18,15,226.5,15.5,2.6,16.5,40.5,55.41,12.22
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.0,17.0,1.6,8.5,43.5,59.5,23.23
2016,3,4,7,30,456.0,34.0,1.6,9.0,87.0,145.83,98.74
2016,3,4,7,45,556.5,42.5,1.65,10.0,143.0,213.32,158.36
2016,3,4,8,0,657.0,51.0,1.7,11.0,199.0,291.95,227.35
2016,3,4,8,15,714.0,57.0,1.85,12.0,258.0,362.63,289.54
2016,3,4,8,30,771.0,63.0,2.0,13.0,317.0,438.79,353.97
2016,3,4,8,45,807.0,67.5,2.15,14.0,374.0,507.42,410.19
2016,3,4,9,0,843.0,72.0,2.3,15.0,431.0,578.25,465.85
2016,3,4,9,15,867.5,75.0,2.4,15.5,484.5,641.98,514.78
2016,3,4,9,30,892.0,78.0,2.5,16.0,538.0,700.82,558.67
2016,3,4,9,45,907.5,81.5,2.6,17.0,586.0,757.86,597.27
2016,3,4,10,0,923.0,85.0,2.7,18.0,634.0,813.54,633.3
2016,3,4,10,15,935.5,87.0,2.55,18.5,676.0,863.46,663.97
2016,3,4,10,30,948.0,89.0,2.4,19.0,718.0,911.17,692.31
2016,3,4,10,45,954.5,91.5,2.3,19.5,752.0,951.67,715.55
2016,3,4,11,0,961.0,94.0,2.2,20.0,786.0,989.06,736.31
2016,3,4,11,15,967.0,95.5,2.1,20.0,812.0,1021.59,754.96
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,1050.63,771.18
2016,3,4,11,45,973.0,99.5,1.95,20.5,855.0,1071.24,781.1
2016,3,4,12,0,973.0,102.0,1.9,21.0,872.0,1087.88,788.59
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.5,1099.83,795.5
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,1107.74,800.07
2016,3,4,12,45,974.0,103.5,1.9,21.5,888.0,1108.03,798.55
2016,3,4,13,0,972.0,104.0,1.9,22.0,887.0,1104.24,794.73
2016,3,4,13,15,969.5,103.5,1.9,22.0,877.0,1094.81,789.13
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,1081.38,781.24
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,1061.11,768.41
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,1037.11,753.35
2016,3,4,14,15,948.5,101.0,2.05,23.0,802.0,1007.11,735.93
2016,3,4,14,30,941.0,100.0,2.1,23.0,775.0,973.79,716.3
2016,3,4,14,45,929.5,98.5,2.15,23.0,739.5,933.26,691.79
2016,3,4,15,0,918.0,97.0,2.2,23.0,704.0,890.07,665.25
2016,3,4,15,15,904.0,94.5,2.2,22.5,661.5,841.35,635.4
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,790.67,603.69
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.5,738.99,569.88
2016,3,4,16,0,849.0,86.0,2.3,22.0,522.0,679.87,528.44
2016,3,4,16,15,821.5,82.5,2.05,21.0,468.5,615.4,481.65
2016,3,4,16,30,794.0,79.0,1.8,20.0,415.0,551.54,433.73
2016,3,4,16,45,754.0,74.0,1.6,19.5,358.0,480.66,378.23
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,413.57,323.78
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,338.25,262.28
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,269.15,203.51
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,192.34,138.34
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,127.84,83.32
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,52.03,14.53
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,165.5,20.5,0.85,11.0,40.5,51.52,22.69
2016,3,5,7,30,331.0,41.0,1.0,12.0,81.0,124.12,84.81
2016,3,5,7,45,433.0,52.0,1.15,13.0,133.5,187.09,138.6
2016,3,5,8,0,535.0,63.0,1.3,14.0,186.0,262.27,202.87
2016,3,5,8,15,426.0,92.5,1.4,14.5,207.0,277.9,221.4
2016,3,5,8,30,317.0,122.0,1.5,15.0,228.0,274.6,221.88
2016,3,5,8,45,444.5,120.5,1.65,16.0,297.0,368.41,297.76
2016,3,5,9,0,572.0,119.0,1.8,17.0,366.0,472.23,378.98
2016,3,5,9,15,687.5,108.5,1.85,17.5,441.0,566.17,450.82
2016,3,5,9,30,803.0,98.0,1.9,18.0,516.0,666.67,525.34
2016,3,5,9,45,823.5,101.5,1.95,18.5,563.5,724.07,565.48
2016,3,5,10,0,844.0,105.0,2.0,19.0,611.0,780.76,602.83
2016,3,5,10,15,858.5,108.0,2.05,19.5,652.5,831.0,634.99
2016,3,5,10,30,873.0,111.0,2.1,20.0,694.0,879.4,665.44
2016,3,5,10,45,883.0,113.5,2.2,20.5,728.0,921.16,691.51
2016,3,5,11,0,893.0,116.0,2.3,21.0,762.0,949.9,708.76
2016,3,5,11,15,900.0,117.5,2.4,21.5,788.0,981.51,728.01
2016,3,5,11,30,907.0,119.0,2.5,22.0,814.0,1009.93,745.07
2016,3,5,11,45,910.5,120.5,2.6,22.5,831.5,1031.56,757.74
2016,3,5,12,0,914.0,122.0,2.7,23.0,849.0,1049.58,768.19
2016,3,5,12,15,916.0,122.5,2.75,23.0,857.5,1061.36,775.73
2016,3,5,12,30,918.0,123.0,2.8,23.0,866.0,1069.35,781.04
2016,3,5,12,45,915.0,124.5,2.9,23.5,865.0,1069.49,780.46
2016,3,5,13,0,912.0,126.0,3.0,24.0,864.0,1065.79,777.61
2016,3,5,13,15,909.0,125.5,3.05,24.0,854.5,1056.21,772.17
2016,3,5,13,30,906.0,125.0,3.1,24.0,845.0,1042.89,764.48
2016,3,5,13,45,897.5,125.5,3.15,24.0,825.5,1021.58,751.69
2016,3,5,14,0,889.0,126.0,3.2,24.0,806.0,996.9,736.77
2016,3,5,14,15,881.0,124.5,3.2,24.0,779.0,978.69,725.82
2016,3,5,14,30,873.0,123.0,3.2,24.0,752.0,945.43,704.81
2016,3,5,14,45,845.5,127.5,3.25,24.0,714.0,898.58,674.94
2016,3,5,15,0,818.0,132.0,3.3,24.0,676.0,850.07,643.67
2016,3,5,15,15,801.5,129.0,3.25,23.5,634.5,801.52,612.61
2016,3,5,15,30,785.0,126.0,3.2,23.0,593.0,755.35,582.77
2016,3,5,15,45,761.0,122.0,3.2,23.0,545.0,697.43,541.76
2016,3,5,16,0,737.0,118.0,3.2,23.0,497.0,639.33,499.51
2016,3,5,16,15,705.0,112.0,2.85,22.0,445.0,574.38,451.69
2016,3,5,16,30,673.0,106.0,2.5,21.0,393.0,510.82,403.49
2016,3,5,16,45,627.5,99.0,2.2,20.5,338.0,441.11,348.48
2016,3,5,17,0,582.0,92.0,1.9,20.0,283.0,375.05,294.78
2016,3,5,17,15,517.5,81.5,1.8,19.0,228.0,302.19,235.23
2016,3,5,17,30,453.0,71.0,1.7,18.0,173.0,236.13,179.53
2016,3,5,17,45,355.0,56.5,1.6,17.5,122.5,162.56,117.67
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,104.03,68.79
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,43.9,14.19
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,18.0,3.3,12.5,18.0,14.85,4.73
2016,3,6,7,30,0.0,36.0,3.4,13.0,36.0,30.21,19.6
2016,3,6,7,45,1.0,59.0,3.5,13.5,59.0,50.76,37.55
2016,3,6,8,0,2.0,82.0,3.6,14.0,82.0,71.43,55.44
2016,3,6,8,15,11.5,104.0,3.85,14.5,107.5,94.76,75.18
2016,3,6,8,30,21.0,126.0,4.1,15.0,133.0,119.28,95.68
2016,3,6,8,45,23.5,148.5,4.35,16.0,157.5,141.8,113.97
2016,3,6,9,0,26.0,171.0,4.6,17.0,182.0,164.65,132.17
2016,3,6,9,15,13.0,122.0,4.7,17.0,127.5,111.5,87.84
2016,3,6,9,30,0.0,73.0,4.8,17.0,73.0,60.59,45.1
2016,3,6,9,45,0.5,120.5,4.95,17.5,121.0,101.86,78.98
2016,3,6,10,0,1.0,168.0,5.1,18.0,169.0,144.73,113.54
2016,3,6,10,15,3.0,178.5,5.2,18.5,181.0,155.68,121.91
2016,3,6,10,30,5.0,189.0,5.3,19.0,193.0,166.84,130.44
2016,3,6,10,45,10.5,222.5,5.45,19.5,231.0,202.5,158.57
2016,3,6,11,0,16.0,256.0,5.6,20.0,269.0,238.91,186.94
2016,3,6,11,15,8.0,179.5,5.7,20.5,186.0,161.15,124.61
2016,3,6,11,30,0.0,103.0,5.8,21.0,103.0,86.23,64.15
2016,3,6,11,45,0.0,112.5,5.95,21.5,112.5,94.49,70.61
2016,3,6,12,0,0.0,122.0,6.1,22.0,122.0,102.79,77.03
2016,3,6,12,15,0.0,123.5,6.15,22.0,123.5,104.12,78.04
2016,3,6,12,30,0.0,125.0,6.2,22.0,125.0,105.45,79.08
2016,3,6,12,45,2.5,148.5,6.3,22.5,150.5,128.6,97.4
2016,3,6,13,0,5.0,172.0,6.4,23.0,176.0,151.98,115.77
2016,3,6,13,15,4.5,170.0,6.35,23.0,174.0,149.65,113.93
2016,3,6,13,30,4.0,168.0,6.3,23.0,172.0,147.3,112.12
2016,3,6,13,45,145.5,269.5,6.25,23.5,382.0,412.76,322.68
2016,3,6,14,0,287.0,371.0,6.2,24.0,592.0,670.09,515.79
2016,3,6,14,15,148.0,293.5,6.1,24.0,407.0,433.14,336.44
2016,3,6,14,30,9.0,216.0,6.0,24.0,222.0,195.18,149.64
2016,3,6,14,45,112.0,268.0,5.95,24.0,343.0,365.84,285.86
2016,3,6,15,0,215.0,320.0,5.9,24.0,464.0,502.42,391.95
2016,3,6,15,15,238.5,296.0,5.75,23.5,446.5,487.71,382.35
2016,3,6,15,30,262.0,272.0,5.6,23.0,429.0,484.74,381.74
2016,3,6,15,45,438.0,206.0,5.5,23.0,443.5,543.3,430.26
2016,3,6,16,0,614.0,140.0,5.4,23.0,458.0,577.72,458.99
2016,3,6,16,15,353.5,161.5,5.25,22.5,340.5,399.34,318.96
2016,3,6,16,30,93.0,183.0,5.1,22.0,223.0,223.22,177.35
2016,3,6,16,45,82.5,160.0,4.95,22.0,192.0,190.78,151.39
2016,3,6,17,0,72.0,137.0,4.8,22.0,161.0,159.55,125.85
2016,3,6,17,15,59.5,112.5,4.7,21.0,130.0,127.25,99.49
2016,3,6,17,30,47.0,88.0,4.6,20.0,99.0,96.51,73.9
2016,3,6,17,45,28.0,64.0,4.6,19.5,70.0,66.09,48.34
2016,3,6,18,0,9.0,40.0,4.6,19.0,41.0,36.17,23.34
2016,3,6,18,15,4.5,20.0,4.6,18.5,20.5,17.29,4.15
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,3.9,15.5,1.0,0.0,0.0
2016,3,7,7,0,0.0,2.0,4.0,16.0,2.0,1.71,0.0
2016,3,7,7,15,0.0,13.0,4.25,16.0,13.0,10.7,2.07
2016,3,7,7,30,0.0,24.0,4.5,16.0,24.0,19.79,10.76
2016,3,7,7,45,0.0,40.0,4.8,16.5,40.0,33.07,22.27
2016,3,7,8,0,0.0,56.0,5.1,17.0,56.0,46.59,33.89
2016,3,7,8,15,0.0,73.0,5.55,17.5,73.0,61.21,46.24
2016,3,7,8,30,0.0,90.0,6.0,18.0,90.0,75.91,58.42
2016,3,7,8,45,0.0,84.5,6.45,18.5,84.5,70.56,53.66
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,65.57,49.21
2016,3,7,9,15,0.0,118.0,7.0,19.0,118.0,99.68,77.25
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,134.59,105.6
2016,3,7,9,45,0.0,156.0,7.25,19.5,156.0,133.26,103.96
2016,3,7,10,0,0.0,155.0,7.4,20.0,155.0,132.07,102.5
2016,3,7,10,15,0.0,109.5,7.3,20.0,109.5,91.69,69.47
2016,3,7,10,30,0.0,64.0,7.2,20.0,64.0,53.21,37.98
2016,3,7,10,45,0.0,67.5,7.1,20.5,67.5,56.16,40.23
2016,3,7,11,0,0.0,71.0,7.0,21.0,71.0,59.12,42.47
2016,3,7,11,15,40.0,221.0,6.9,21.0,252.5,241.52,189.59
2016,3,7,11,30,80.0,371.0,6.8,21.0,434.0,434.19,339.39
2016,3,7,11,45,98.5,387.0,6.75,21.0,466.0,470.53,366.91
2016,3,7,12,0,117.0,403.0,6.7,21.0,498.0,507.22,394.86
2016,3,7,12,15,133.0,410.5,6.65,21.0,518.5,552.51,428.92
2016,3,7,12,30,149.0,418.0,6.6,21.0,539.0,577.54,447.79
2016,3,7,12,45,97.5,391.0,6.6,21.5,470.5,476.61,369.76
2016,3,7,13,0,46.0,364.0,6.6,22.0,402.0,396.01,306.4
2016,3,7,13,15,40.0,350.5,6.6,22.0,383.5,375.56,290.86
2016,3,7,13,30,34.0,337.0,6.6,22.0,365.0,355.13,275.21
2016,3,7,13,45,25.0,302.0,6.6,22.0,322.5,291.36,226.03
2016,3,7,14,0,16.0,267.0,6.6,22.0,280.0,249.3,193.29
2016,3,7,14,15,13.0,245.0,6.65,22.0,255.0,225.7,175.02
2016,3,7,14,30,10.0,223.0,6.7,22.0,230.0,202.39,156.86
2016,3,7,14,45,13.5,232.0,6.75,22.0,241.0,213.73,166.23
2016,3,7,15,0,17.0,241.0,6.8,22.0,252.0,225.01,175.58
2016,3,7,15,15,15.5,226.5,6.65,21.5,236.0,210.02,164.33
2016,3,7,15,30,14.0,212.0,6.5,21.0,220.0,195.2,153.16
2016,3,7,15,45,7.0,117.0,6.4,21.0,121.0,103.37,79.31
2016,3,7,16,0,0.0,22.0,6.3,21.0,22.0,18.18,9.4
2016,3,7,16,15,10.0,91.5,6.05,20.5,96.0,82.44,62.9
2016,3,7,16,30,20.0,161.0,5.8,20.0,170.0,151.3,119.91
2016,3,7,16,45,13.5,140.5,5.6,20.0,146.0,128.72,101.51
2016,3,7,17,0,7.0,120.0,5.4,20.0,122.0,106.96,83.69
2016,3,7,17,15,3.5,96.5,5.35,19.5,97.5,84.37,65.13
2016,3,7,17,30,0.0,73.0,5.3,19.0,73.0,62.28,46.68
2016,3,7,17,45,0.0,52.0,5.25,19.0,52.0,43.97,30.99
2016,3,7,18,0,0.0,31.0,5.2,19.0,31.0,25.7,15.24
2016,3,7,18,15,0.0,15.5,5.25,18.5,15.5,12.78,2.17
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,4.5,4.7,18.0,4.5,0.0,0.0
2016,3,8,7,0,0.0,9.0,4.8,18.0,9.0,7.68,0.0
2016,3,8,7,15,93.0,30.0,4.8,18.0,42.5,46.96,25.54
2016,3,8,7,30,186.0,51.0,4.8,18.0,76.0,94.51,65.06
2016,3,8,7,45,266.0,68.0,4.85,18.5,122.5,151.31,112.5
2016,3,8,8,0,346.0,85.0,4.9,19.0,169.0,213.67,165.38
2016,3,8,8,15,404.5,96.0,5.05,19.5,218.5,270.84,214.39
2016,3,8,8,30,463.0,107.0,5.2,20.0,268.0,334.39,267.81
2016,3,8,8,45,262.0,146.0,5.35,20.5,240.5,287.07,230.95
2016,3,8,9,0,61.0,185.0,5.5,21.0,213.0,206.58,164.39
2016,3,8,9,15,135.5,213.0,5.55,21.5,283.0,294.56,235.3
2016,3,8,9,30,210.0,241.0,5.6,22.0,353.0,380.3,302.95
2016,3,8,9,45,212.0,264.0,5.65,22.5,385.5,415.28,328.85
2016,3,8,10,0,214.0,287.0,5.7,23.0,418.0,450.0,354.23
2016,3,8,10,15,137.5,297.0,5.55,23.0,383.5,407.48,319.0
2016,3,8,10,30,61.0,307.0,5.4,23.0,349.0,342.76,266.62
2016,3,8,10,45,195.5,324.0,5.25,23.5,467.0,496.92,386.31
2016,3,8,11,0,330.0,341.0,5.1,24.0,585.0,660.82,507.77
2016,3,8,11,15,444.5,313.5,4.9,24.0,653.0,765.39,583.52
2016,3,8,11,30,559.0,286.0,4.7,24.0,721.0,859.3,650.11
2016,3,8,11,45,715.5,211.0,4.55,24.0,780.5,953.44,716.04
2016,3,8,12,0,872.0,136.0,4.4,24.0,840.0,1032.09,766.96
2016,3,8,12,15,679.0,234.5,4.25,24.0,786.0,959.51,716.36
2016,3,8,12,30,486.0,333.0,4.1,24.0,732.0,864.03,645.43
2016,3,8,12,45,679.0,236.0,3.95,24.0,793.5,966.54,720.39
2016,3,8,13,0,872.0,139.0,3.8,24.0,855.0,1048.44,773.26
2016,3,8,13,15,733.5,214.0,3.6,24.0,811.5,991.51,733.76
2016,3,8,13,30,595.0,289.0,3.4,24.0,768.0,916.26,680.28
2016,3,8,13,45,725.5,212.0,3.25,24.5,783.5,960.67,711.41
2016,3,8,14,0,856.0,135.0,3.1,25.0,799.0,981.81,723.23
2016,3,8,14,15,847.5,133.5,3.0,25.0,772.5,951.78,703.28
2016,3,8,14,30,839.0,132.0,2.9,25.0,746.0,918.76,681.8
2016,3,8,14,45,812.0,137.0,2.8,25.0,708.5,873.62,652.14
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,831.85,624.71
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,782.62,592.22
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,732.09,558.02
2016,3,8,15,45,727.5,129.5,2.6,25.0,542.0,675.39,518.26
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,618.59,477.48
2016,3,8,16,15,672.0,119.5,2.4,24.5,443.5,555.79,431.3
2016,3,8,16,30,640.0,114.0,2.2,24.0,392.0,494.44,384.94
2016,3,8,16,45,596.5,106.0,2.05,23.5,338.0,426.65,332.51
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,362.39,281.22
2016,3,8,17,15,488.5,87.5,1.8,22.0,230.0,287.87,221.18
2016,3,8,17,30,424.0,77.0,1.7,21.0,176.0,225.03,168.89
2016,3,8,17,45,330.5,62.0,1.65,20.5,126.0,157.5,112.86
2016,3,8,18,0,237.0,47.0,1.6,20.0,76.0,101.59,67.05
2016,3,8,18,15,118.5,23.5,1.8,19.5,38.0,43.81,18.44
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,3.8,18.0,2.5,2.05,0.0
2016,3,9,7,30,0.0,5.0,3.8,18.0,5.0,4.1,0.0
2016,3,9,7,45,0.0,8.5,3.8,18.0,8.5,6.98,0.23
2016,3,9,8,0,0.0,12.0,3.8,18.0,12.0,9.86,2.72
2016,3,9,8,15,0.0,15.5,3.75,18.0,15.5,12.76,5.19
2016,3,9,8,30,0.0,19.0,3.7,18.0,19.0,15.65,7.63
2016,3,9,8,45,0.0,23.0,3.7,18.5,23.0,18.97,10.37
2016,3,9,9,0,0.0,27.0,3.7,19.0,27.0,22.3,13.08
2016,3,9,9,15,0.0,36.5,3.65,19.0,36.5,30.19,19.6
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,38.1,26.1
2016,3,9,9,45,0.0,46.5,3.6,19.5,46.5,38.54,26.3
2016,3,9,10,0,0.0,47.0,3.6,20.0,47.0,38.99,26.52
2016,3,9,10,15,0.0,34.5,3.45,20.0,34.5,28.61,17.92
2016,3,9,10,30,0.0,22.0,3.3,20.0,22.0,18.24,9.36
2016,3,9,10,45,0.0,35.0,3.2,20.5,35.0,29.07,18.16
2016,3,9,11,0,0.0,48.0,3.1,21.0,48.0,39.92,26.9
2016,3,9,11,15,0.0,58.0,3.2,21.0,58.0,48.3,33.63
2016,3,9,11,30,0.0,68.0,3.3,21.0,68.0,56.68,40.35
2016,3,9,11,45,5.5,151.5,3.45,21.0,156.5,133.94,102.3
2016,3,9,12,0,11.0,235.0,3.6,21.0,245.0,214.68,165.72
2016,3,9,12,15,12.5,249.0,3.6,21.0,260.0,229.17,176.78
2016,3,9,12,30,14.0,263.0,3.6,21.0,275.0,243.71,188.0
2016,3,9,12,45,11.0,232.5,3.6,21.0,242.0,212.55,163.71
2016,3,9,13,0,8.0,202.0,3.6,21.0,209.0,181.76,139.66
2016,3,9,13,15,4.0,162.5,3.65,21.0,166.0,142.34,108.61
2016,3,9,13,30,0.0,123.0,3.7,21.0,123.0,103.64,77.83
2016,3,9,13,45,1.5,143.0,3.75,21.0,144.5,122.54,93.05
2016,3,9,14,0,3.0,163.0,3.8,21.0,166.0,141.57,108.31
2016,3,9,14,15,1.5,153.5,3.8,21.0,155.0,131.67,100.49
2016,3,9,14,30,0.0,144.0,3.8,21.0,144.0,121.87,92.79
2016,3,9,14,45,0.0,133.0,3.85,21.0,133.0,112.19,85.23
2016,3,9,15,0,0.0,122.0,3.9,21.0,122.0,102.55,77.69
2016,3,9,15,15,0.0,68.0,3.75,20.5,68.0,56.52,40.69
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,11.58,3.93
2016,3,9,15,45,12.0,108.0,3.45,20.0,114.5,98.94,76.15
2016,3,9,16,0,24.0,202.0,3.3,20.0,215.0,192.11,151.78
2016,3,9,16,15,12.0,105.0,3.1,19.5,111.5,95.41,73.62
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,6.59,0.0
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,5.35,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.11,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.29,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.41,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.82,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.64,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.46,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.29,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.11,0.0
2016,3,10,8,45,0.0,60.0,4.15,14.5,60.0,49.69,36.81
2016,3,10,9,0,0.0,115.0,4.3,15.0,115.0,97.12,76.48
2016,3,10,9,15,0.0,104.5,4.6,15.0,104.5,87.56,68.19
2016,3,10,9,30,0.0,94.0,4.9,15.0,94.0,78.3,60.23
2016,3,10,9,45,4.0,146.5,5.2,15.5,149.5,127.29,100.6
2016,3,10,10,0,8.0,199.0,5.5,16.0,205.0,177.94,141.59
2016,3,10,10,15,4.0,168.5,5.7,16.0,171.5,147.0,115.93
2016,3,10,10,30,0.0,138.0,5.9,16.0,138.0,116.56,90.71
2016,3,10,10,45,0.0,103.5,6.1,16.5,103.5,86.53,65.82
2016,3,10,11,0,0.0,69.0,6.3,17.0,69.0,57.47,41.77
2016,3,10,11,15,0.0,71.0,6.3,17.0,71.0,59.17,43.11
2016,3,10,11,30,0.0,73.0,6.3,17.0,73.0,60.87,44.45
2016,3,10,11,45,0.0,99.5,6.3,17.5,99.5,83.3,62.59
2016,3,10,12,0,0.0,126.0,6.3,18.0,126.0,106.26,81.0
2016,3,10,12,15,0.0,109.0,6.15,18.0,109.0,91.56,69.05
2016,3,10,12,30,0.0,92.0,6.0,18.0,92.0,76.96,57.21
2016,3,10,12,45,4.5,153.5,5.9,18.0,157.5,134.92,104.23
2016,3,10,13,0,9.0,215.0,5.8,18.0,223.0,194.44,151.93
2016,3,10,13,15,12.0,243.0,5.7,17.5,253.5,222.94,174.95
2016,3,10,13,30,15.0,271.0,5.6,17.0,284.0,251.72,198.21
2016,3,10,13,45,24.5,299.0,5.6,17.0,319.0,287.08,226.57
2016,3,10,14,0,34.0,327.0,5.6,17.0,354.0,341.83,269.92
2016,3,10,14,15,17.0,228.5,5.45,17.0,242.0,213.57,168.38
2016,3,10,14,30,0.0,130.0,5.3,17.0,130.0,109.56,84.29
2016,3,10,14,45,8.0,184.5,5.2,17.0,190.0,164.9,129.71
2016,3,10,15,0,16.0,239.0,5.1,17.0,250.0,221.53,175.66
2016,3,10,15,15,8.0,200.5,5.0,17.0,206.0,179.26,141.68
2016,3,10,15,30,0.0,162.0,4.9,17.0,162.0,138.16,108.44
2016,3,10,15,45,0.0,101.5,4.8,17.0,101.5,84.76,64.92
2016,3,10,16,0,0.0,41.0,4.7,17.0,41.0,33.94,22.84
2016,3,10,16,15,0.0,31.5,4.45,16.5,31.5,26.04,16.35
2016,3,10,16,30,0.0,22.0,4.2,16.0,22.0,18.16,9.78
2016,3,10,16,45,0.0,19.0,3.95,16.0,19.0,15.66,7.71
2016,3,10,17,0,0.0,16.0,3.7,16.0,16.0,13.18,5.62
2016,3,10,17,15,0.0,13.0,3.65,15.5,13.0,10.69,3.52
2016,3,10,17,30,0.0,10.0,3.6,15.0,10.0,8.22,1.39
2016,3,10,17,45,0.0,7.0,3.55,15.0,7.0,5.74,0.0
2016,3,10,18,0,0.0,4.0,3.5,15.0,4.0,3.28,0.0
2016,3,10,18,15,0.0,2.0,3.6,14.5,2.0,1.64,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,1.0,1.2,13.0,1.0,0.82,0.0
2016,3,11,7,30,0.0,2.0,1.3,13.0,2.0,1.64,0.0
2016,3,11,7,45,0.0,3.0,1.4,13.5,3.0,2.46,0.0
2016,3,11,8,0,0.0,4.0,1.5,14.0,4.0,3.28,0.0
2016,3,11,8,15,0.0,5.0,1.55,14.5,5.0,4.11,0.0
2016,3,11,8,30,0.0,6.0,1.6,15.0,6.0,4.94,0.0
2016,3,11,8,45,0.0,7.0,1.7,15.5,7.0,5.76,0.0
2016,3,11,9,0,0.0,8.0,1.8,16.0,8.0,6.59,0.0
2016,3,11,9,15,0.5,85.5,2.1,16.5,86.0,71.35,54.33
2016,3,11,9,30,1.0,163.0,2.4,17.0,164.0,140.18,110.53
2016,3,11,9,45,0.5,147.5,2.75,17.5,148.0,125.58,98.02
2016,3,11,10,0,0.0,132.0,3.1,18.0,132.0,111.33,86.01
2016,3,11,10,15,0.0,76.5,3.15,18.0,76.5,63.64,46.9
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,17.42,8.77
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,18.26,9.42
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,19.11,10.06
2016,3,11,11,15,39.5,198.5,3.35,19.0,230.0,218.12,171.57
2016,3,11,11,30,79.0,374.0,3.3,19.0,437.0,433.14,336.78
2016,3,11,11,45,76.5,383.5,3.25,19.5,445.5,442.0,341.36
2016,3,11,12,0,74.0,393.0,3.2,20.0,454.0,450.53,346.56
2016,3,11,12,15,218.5,393.0,3.1,20.0,575.0,615.08,471.25
2016,3,11,12,30,363.0,393.0,3.0,20.0,696.0,781.07,590.72
2016,3,11,12,45,352.5,394.5,2.9,20.0,688.5,772.67,582.79
2016,3,11,13,0,342.0,396.0,2.8,20.0,681.0,762.52,575.04
2016,3,11,13,15,178.5,331.0,2.8,20.0,479.5,509.91,392.0
2016,3,11,13,30,15.0,266.0,2.8,20.0,278.0,246.86,190.17
2016,3,11,13,45,102.5,331.0,2.85,20.0,412.0,430.97,334.06
2016,3,11,14,0,190.0,396.0,2.9,20.0,546.0,579.0,444.57
2016,3,11,14,15,95.0,262.0,2.9,20.0,337.0,347.75,270.89
2016,3,11,14,30,0.0,128.0,2.9,20.0,128.0,107.8,81.53
2016,3,11,14,45,0.0,123.5,2.95,20.0,123.5,103.84,78.8
2016,3,11,15,0,0.0,119.0,3.0,20.0,119.0,99.9,75.8
2016,3,11,15,15,16.0,182.5,2.85,19.5,192.5,169.02,132.2
2016,3,11,15,30,32.0,246.0,2.7,19.0,266.0,252.24,198.95
2016,3,11,15,45,135.0,241.5,2.6,19.0,315.0,331.81,263.82
2016,3,11,16,0,238.0,237.0,2.5,19.0,364.0,388.28,309.22
2016,3,11,16,15,119.0,122.5,2.25,18.5,186.0,189.52,151.75
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,6.59,0.0
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,5.76,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,4.93,0.0
2016,3,11,17,15,0.0,5.0,1.3,17.5,5.0,4.11,0.0
2016,3,11,17,30,0.0,4.0,1.1,17.0,4.0,3.28,0.0
2016,3,11,17,45,0.0,2.5,0.9,16.5,2.5,2.05,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.82,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.41,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,7.26,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,22.87,0.0
2016,3,12,7,15,201.5,35.5,1.7,12.5,62.0,71.04,43.22
2016,3,12,7,30,330.0,54.0,1.7,13.0,104.0,131.22,91.75
2016,3,12,7,45,430.5,64.0,1.75,13.5,158.0,194.33,145.23
2016,3,12,8,0,531.0,74.0,1.8,14.0,212.0,267.66,207.83
2016,3,12,8,15,587.5,82.0,1.9,14.5,268.5,332.78,263.99
2016,3,12,8,30,644.0,90.0,2.0,15.0,325.0,403.54,323.21
2016,3,12,8,45,393.5,146.5,2.15,16.0,297.0,363.1,292.63
2016,3,12,9,0,143.0,203.0,2.3,17.0,269.0,279.06,224.27
2016,3,12,9,15,142.0,229.0,2.35,17.0,301.0,312.11,250.54
2016,3,12,9,30,141.0,255.0,2.4,17.0,333.0,344.93,275.72
2016,3,12,9,45,203.5,272.0,2.5,17.5,395.0,414.04,329.38
2016,3,12,10,0,266.0,289.0,2.6,18.0,457.0,502.32,396.07
2016,3,12,10,15,240.5,313.5,2.55,18.5,472.5,504.08,394.85
2016,3,12,10,30,215.0,338.0,2.5,19.0,488.0,517.2,402.27
2016,3,12,10,45,203.0,356.5,2.45,19.5,503.5,533.54,412.26
2016,3,12,11,0,191.0,375.0,2.4,20.0,519.0,548.47,421.07
2016,3,12,11,15,231.0,383.0,2.4,20.0,562.5,599.56,458.46
2016,3,12,11,30,271.0,391.0,2.4,20.0,606.0,670.04,508.57
2016,3,12,11,45,164.5,386.5,2.4,20.5,518.0,548.89,417.79
2016,3,12,12,0,58.0,382.0,2.4,21.0,430.0,422.43,321.91
2016,3,12,12,15,195.0,392.0,2.45,21.0,555.0,589.56,448.43
2016,3,12,12,30,332.0,402.0,2.5,21.0,680.0,758.04,568.99
2016,3,12,12,45,389.0,377.0,2.55,21.0,703.0,789.53,591.42
2016,3,12,13,0,446.0,352.0,2.6,21.0,726.0,836.16,624.82
2016,3,12,13,15,685.0,233.0,2.6,21.0,798.5,955.65,711.78
2016,3,12,13,30,924.0,114.0,2.6,21.0,871.0,1037.04,764.66
2016,3,12,13,45,642.0,239.0,2.65,21.0,759.5,899.52,672.79
2016,3,12,14,0,360.0,364.0,2.7,21.0,648.0,723.32,546.06
2016,3,12,14,15,630.0,236.5,2.65,21.0,713.5,854.88,646.08
2016,3,12,14,30,900.0,109.0,2.6,21.0,779.0,930.91,698.57
2016,3,12,14,45,884.5,110.0,2.6,21.0,743.5,890.44,671.63
2016,3,12,15,0,869.0,111.0,2.6,21.0,708.0,855.98,649.73
2016,3,12,15,15,855.0,108.0,2.6,21.0,666.0,807.49,617.84
2016,3,12,15,30,841.0,105.0,2.6,21.0,624.0,757.19,584.37
2016,3,12,15,45,825.5,100.5,2.6,21.0,577.0,702.71,546.56
2016,3,12,16,0,810.0,96.0,2.6,21.0,530.0,647.16,506.12
2016,3,12,16,15,783.5,91.5,2.45,20.5,477.5,584.17,459.25
2016,3,12,16,30,757.0,87.0,2.3,20.0,425.0,521.84,411.43
2016,3,12,16,45,726.5,80.0,2.2,19.5,370.5,456.71,360.02
2016,3,12,17,0,696.0,73.0,2.1,19.0,316.0,392.61,307.54
2016,3,12,17,15,640.0,66.5,1.95,18.0,259.0,321.67,248.52
2016,3,12,17,30,584.0,60.0,1.8,17.0,202.0,256.4,192.42
2016,3,12,17,45,499.5,49.5,1.65,16.5,148.0,185.99,131.94
2016,3,12,18,0,415.0,39.0,1.5,16.0,94.0,125.74,80.74
2016,3,12,18,15,255.5,25.0,1.55,15.5,53.5,62.73,30.43
2016,3,12,18,30,96.0,11.0,1.6,15.0,13.0,15.64,0.0
2016,3,12,18,45,48.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.0,2.9,12.5,12.0,9.69,0.0
2016,3,13,7,0,133.0,18.0,3.2,13.0,24.0,30.49,0.0
2016,3,13,7,15,281.0,33.0,3.25,13.5,69.5,82.04,48.96
2016,3,13,7,30,429.0,48.0,3.3,14.0,115.0,148.75,102.38
