Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,45,534.5,55.0,3.4,14.5,173.5,214.5,158.78
2016,3,13,8,0,640.0,62.0,3.5,15.0,232.0,292.57,226.23
2016,3,13,8,15,694.5,68.5,3.55,16.0,291.5,361.5,285.97
2016,3,13,8,30,749.0,75.0,3.6,17.0,351.0,435.22,347.64
2016,3,13,8,45,796.5,76.5,3.65,18.0,411.5,505.33,404.41
2016,3,13,9,0,844.0,78.0,3.7,19.0,472.0,578.72,461.58
2016,3,13,9,15,868.0,81.5,3.8,19.5,526.0,642.48,510.42
2016,3,13,9,30,892.0,85.0,3.9,20.0,580.0,701.49,554.39
2016,3,13,9,45,913.0,86.0,4.05,21.0,630.0,759.46,594.42
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,816.46,631.63
2016,3,13,10,15,945.5,89.0,4.35,22.5,721.5,865.6,663.86
2016,3,13,10,30,957.0,91.0,4.5,23.0,763.0,912.36,694.22
2016,3,13,10,45,965.5,92.5,4.7,23.5,797.5,953.32,720.97
2016,3,13,11,0,974.0,94.0,4.9,24.0,832.0,991.22,745.55
2016,3,13,11,15,979.5,95.0,5.0,24.0,857.5,1022.52,766.34
2016,3,13,11,30,985.0,96.0,5.1,24.0,883.0,1050.21,784.8
2016,3,13,11,45,987.0,97.0,5.2,24.5,899.5,1070.75,796.96
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,1087.32,806.59
2016,3,13,12,15,990.0,98.5,5.4,25.0,924.0,1098.29,814.27
2016,3,13,12,30,991.0,99.0,5.5,25.0,932.0,1105.14,819.4
2016,3,13,12,45,989.5,99.0,5.6,25.5,930.0,1104.8,818.25
2016,3,13,13,0,988.0,99.0,5.7,26.0,928.0,1100.3,814.52
2016,3,13,13,15,985.0,98.5,5.65,26.0,917.0,1089.65,807.32
2016,3,13,13,30,982.0,98.0,5.6,26.0,906.0,1074.94,797.6
2016,3,13,13,45,975.0,98.0,5.6,26.0,886.0,1052.95,783.52
2016,3,13,14,0,968.0,98.0,5.6,26.0,866.0,1027.24,767.04
2016,3,13,14,15,960.5,97.0,5.45,26.0,837.5,996.43,746.1
2016,3,13,14,30,953.0,96.0,5.3,26.0,809.0,962.25,722.96
2016,3,13,14,45,941.0,95.0,5.15,26.0,772.0,921.02,695.0
2016,3,13,15,0,929.0,94.0,5.0,26.0,735.0,877.13,665.17
2016,3,13,15,15,915.0,92.0,4.6,25.5,692.0,828.18,631.48
2016,3,13,15,30,901.0,90.0,4.2,25.0,649.0,777.26,596.79
2016,3,13,15,45,880.5,88.0,3.85,25.0,599.5,720.1,556.39
2016,3,13,16,0,860.0,86.0,3.5,25.0,550.0,666.72,516.1
2016,3,13,16,15,834.5,82.5,3.1,24.0,496.0,603.01,469.18
2016,3,13,16,30,809.0,79.0,2.7,23.0,442.0,539.73,421.09
2016,3,13,16,45,771.0,74.5,2.3,22.5,384.0,470.05,365.8
2016,3,13,17,0,733.0,70.0,1.9,22.0,326.0,402.94,310.84
2016,3,13,17,15,677.0,63.5,1.8,21.0,268.0,330.3,251.31
2016,3,13,17,30,621.0,57.0,1.7,20.0,210.0,263.01,194.22
2016,3,13,17,45,528.5,48.0,1.65,19.0,154.5,190.05,132.82
2016,3,13,18,0,436.0,39.0,1.6,18.0,99.0,128.18,81.24
2016,3,13,18,15,267.0,25.0,1.6,17.5,56.5,63.36,30.83
2016,3,13,18,30,98.0,11.0,1.6,17.0,14.0,15.47,0.0
2016,3,13,18,45,49.0,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,2.35,13.0,14.5,10.87,0.0
2016,3,14,7,0,219.0,18.0,2.4,14.0,29.0,39.29,2.91
2016,3,14,7,15,368.5,30.0,2.6,15.0,77.5,92.27,53.57
2016,3,14,7,30,518.0,42.0,2.8,16.0,126.0,161.9,109.06
2016,3,14,7,45,599.0,50.0,3.05,17.0,184.0,226.98,165.48
2016,3,14,8,0,680.0,58.0,3.3,18.0,242.0,301.35,229.76
2016,3,14,8,15,730.0,63.5,3.25,18.5,301.5,369.73,288.99
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,442.69,349.97
2016,3,14,8,45,813.0,73.5,3.15,20.0,418.5,509.98,403.73
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,579.07,456.55
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.0,642.03,503.5
2016,3,14,9,30,893.0,84.0,3.5,23.0,584.0,700.24,545.56
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.0,757.1,584.37
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,812.6,620.18
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,862.15,652.26
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,909.43,682.43
2016,3,14,10,45,959.5,96.0,4.4,26.5,800.5,950.65,708.47
2016,3,14,11,0,968.0,98.0,4.6,27.0,835.0,988.83,732.37
2016,3,14,11,15,974.0,99.0,4.6,27.0,861.0,1020.36,752.1
2016,3,14,11,30,980.0,100.0,4.6,27.0,887.0,1048.32,769.49
2016,3,14,11,45,983.0,101.0,4.6,27.5,904.0,1069.66,781.09
2016,3,14,12,0,986.0,102.0,4.6,28.0,921.0,1087.06,790.18
2016,3,14,12,15,987.0,102.5,4.6,28.0,929.0,1097.93,796.73
2016,3,14,12,30,988.0,103.0,4.6,28.0,937.0,1104.68,800.81
2016,3,14,12,45,986.5,103.5,4.65,28.5,935.0,1104.78,799.46
2016,3,14,13,0,985.0,104.0,4.7,29.0,933.0,1100.74,795.83
2016,3,14,13,15,982.0,103.5,4.7,29.0,922.5,1090.04,789.23
2016,3,14,13,30,979.0,103.0,4.7,29.0,912.0,1075.31,780.21
2016,3,14,13,45,972.5,102.5,4.7,29.0,891.5,1053.25,766.55
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,1027.46,750.57
2016,3,14,14,15,958.5,101.0,4.6,28.5,842.5,996.64,732.07
2016,3,14,14,30,951.0,100.0,4.5,28.0,814.0,962.46,711.46
2016,3,14,14,45,932.0,102.0,4.45,28.0,775.0,918.41,682.95
2016,3,14,15,0,913.0,104.0,4.4,28.0,736.0,872.15,652.8
2016,3,14,15,15,898.5,101.5,4.1,27.5,693.0,822.87,620.5
2016,3,14,15,30,884.0,99.0,3.8,27.0,650.0,777.95,590.95
2016,3,14,15,45,864.0,96.0,3.55,27.0,600.0,720.02,550.16
2016,3,14,16,0,844.0,93.0,3.3,27.0,550.0,661.31,506.98
2016,3,14,16,15,817.5,89.0,2.95,26.0,496.0,597.21,460.38
2016,3,14,16,30,791.0,85.0,2.6,25.0,442.0,533.69,412.69
2016,3,14,16,45,754.0,80.0,2.3,24.5,384.5,464.95,358.85
2016,3,14,17,0,717.0,75.0,2.0,24.0,327.0,399.19,305.62
2016,3,14,17,15,660.5,68.0,1.95,23.0,269.0,326.53,246.64
2016,3,14,17,30,604.0,61.0,1.9,22.0,211.0,259.59,190.39
2016,3,14,17,45,513.5,51.0,1.9,21.0,155.5,187.37,130.12
2016,3,14,18,0,423.0,41.0,1.9,20.0,100.0,126.03,79.44
2016,3,14,18,15,263.0,26.5,1.9,19.5,57.0,63.37,31.29
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,16.32,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,63.0,10.5,2.75,15.0,14.0,10.73,0.0
2016,3,15,7,0,126.0,21.0,3.0,16.0,28.0,32.62,6.02
2016,3,15,7,15,258.5,38.0,3.1,16.5,74.0,80.77,48.94
2016,3,15,7,30,391.0,55.0,3.2,17.0,120.0,145.97,100.6
2016,3,15,7,45,488.0,64.0,3.3,18.0,177.0,209.04,153.65
2016,3,15,8,0,585.0,73.0,3.4,19.0,234.0,283.45,216.46
2016,3,15,8,15,638.5,80.5,3.4,19.5,291.5,349.87,273.28
2016,3,15,8,30,692.0,88.0,3.4,20.0,349.0,421.5,332.67
2016,3,15,8,45,736.5,91.0,3.4,21.0,407.0,488.6,386.1
2016,3,15,9,0,781.0,94.0,3.4,22.0,465.0,557.81,439.16
2016,3,15,9,15,806.0,98.0,3.3,22.5,518.0,619.57,485.25
2016,3,15,9,30,831.0,102.0,3.2,23.0,571.0,681.61,529.92
2016,3,15,9,45,854.0,103.0,3.1,24.0,619.5,738.99,568.67
2016,3,15,10,0,877.0,104.0,3.0,25.0,668.0,795.67,603.92
2016,3,15,10,15,890.0,106.5,2.95,25.5,709.0,837.38,629.3
2016,3,15,10,30,903.0,109.0,2.9,26.0,750.0,883.74,657.5
2016,3,15,10,45,914.0,109.5,2.9,27.0,784.5,923.91,680.07
2016,3,15,11,0,925.0,110.0,2.9,28.0,819.0,961.34,700.51
2016,3,15,11,15,931.5,111.5,2.95,28.0,844.5,992.67,719.99
2016,3,15,11,30,938.0,113.0,3.0,28.0,870.0,1020.6,737.34
2016,3,15,11,45,930.5,120.0,3.05,28.5,884.0,1037.12,745.97
2016,3,15,12,0,923.0,127.0,3.1,29.0,898.0,1049.5,752.14
2016,3,15,12,15,924.5,127.5,3.15,29.0,906.0,1060.17,758.89
2016,3,15,12,30,926.0,128.0,3.2,29.0,914.0,1066.98,763.36
2016,3,15,12,45,926.0,127.5,3.3,29.5,912.5,1067.41,762.85
2016,3,15,13,0,926.0,127.0,3.4,30.0,911.0,1063.94,760.05
2016,3,15,13,15,736.5,223.5,3.4,29.5,843.0,991.53,715.45
2016,3,15,13,30,547.0,320.0,3.4,29.0,775.0,888.31,646.0
2016,3,15,13,45,731.5,220.0,3.45,29.0,813.5,961.17,699.8
2016,3,15,14,0,916.0,120.0,3.5,29.0,852.0,997.0,723.66
2016,3,15,14,15,720.0,199.5,3.4,29.0,763.0,895.35,656.67
2016,3,15,14,30,524.0,279.0,3.3,29.0,674.0,772.69,570.87
2016,3,15,14,45,558.0,252.0,3.25,29.0,655.5,756.4,561.97
2016,3,15,15,0,592.0,225.0,3.2,29.0,637.0,735.59,549.11
2016,3,15,15,15,578.5,212.0,3.0,28.5,595.0,687.04,516.26
2016,3,15,15,30,565.0,199.0,2.8,28.0,553.0,637.64,482.4
2016,3,15,15,45,460.0,211.0,2.6,28.0,484.5,548.65,417.12
2016,3,15,16,0,355.0,223.0,2.4,28.0,416.0,456.39,348.73
2016,3,15,16,15,367.0,196.5,2.15,27.0,379.5,417.84,321.65
2016,3,15,16,30,379.0,170.0,1.9,26.0,343.0,377.32,291.81
2016,3,15,16,45,354.5,153.0,1.7,25.5,298.5,326.49,252.46
2016,3,15,17,0,330.0,136.0,1.5,25.0,254.0,277.87,213.87
2016,3,15,17,15,304.5,114.5,1.45,24.0,208.5,226.89,173.0
2016,3,15,17,30,279.0,93.0,1.4,23.0,163.0,178.72,133.2
2016,3,15,17,45,233.0,72.0,1.4,22.0,120.0,128.98,92.04
2016,3,15,18,0,187.0,51.0,1.4,21.0,77.0,84.98,55.78
2016,3,15,18,15,93.5,31.5,1.5,20.5,44.5,42.69,22.78
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,10.24,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,8.64,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,17.76,3.89
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,47.48,31.24
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,81.7,59.51
2016,3,16,7,45,129.0,86.5,2.85,15.0,117.0,117.2,89.86
2016,3,16,8,0,157.0,109.0,3.0,16.0,153.0,156.22,123.04
2016,3,16,8,15,197.5,131.5,3.3,16.5,199.5,210.2,168.25
2016,3,16,8,30,238.0,154.0,3.6,17.0,246.0,263.35,212.2
2016,3,16,8,45,296.0,171.0,3.95,18.0,301.5,324.49,261.51
2016,3,16,9,0,354.0,188.0,4.3,19.0,357.0,391.56,314.64
2016,3,16,9,15,446.0,185.0,4.4,19.5,422.5,477.06,381.75
2016,3,16,9,30,538.0,182.0,4.5,20.0,488.0,560.28,445.85
2016,3,16,9,45,695.5,146.0,4.6,20.5,575.0,671.34,530.56
2016,3,16,10,0,853.0,110.0,4.7,21.0,662.0,782.71,612.22
2016,3,16,10,15,865.5,112.5,4.55,21.5,702.0,830.57,642.4
2016,3,16,10,30,878.0,115.0,4.4,22.0,742.0,876.34,670.84
2016,3,16,10,45,885.0,117.5,4.25,22.5,774.5,905.59,687.66
2016,3,16,11,0,892.0,120.0,4.1,23.0,807.0,940.53,708.27
2016,3,16,11,15,897.5,121.5,3.85,23.0,831.5,970.0,725.61
2016,3,16,11,30,903.0,123.0,3.6,23.0,856.0,996.15,740.5
2016,3,16,11,45,900.0,127.5,3.35,23.5,870.5,1013.68,747.98
2016,3,16,12,0,897.0,132.0,3.1,24.0,885.0,1027.38,752.83
2016,3,16,12,15,898.5,132.5,2.9,24.0,892.5,1037.72,757.3
2016,3,16,12,30,900.0,133.0,2.7,24.0,900.0,1044.32,759.34
2016,3,16,12,45,891.0,137.5,2.55,24.5,896.0,1040.67,753.88
2016,3,16,13,0,882.0,142.0,2.4,25.0,892.0,1033.25,746.22
2016,3,16,13,15,879.0,141.5,2.3,25.0,881.5,1023.21,739.05
2016,3,16,13,30,876.0,141.0,2.2,25.0,871.0,1022.91,738.24
2016,3,16,13,45,863.5,143.5,2.1,25.5,850.0,999.27,721.15
2016,3,16,14,0,851.0,146.0,2.0,26.0,829.0,972.39,702.38
2016,3,16,14,15,576.0,252.5,2.0,25.5,708.0,808.27,594.85
2016,3,16,14,30,301.0,359.0,2.0,25.0,587.0,638.19,474.96
2016,3,16,14,45,440.5,294.5,2.05,25.0,611.0,695.52,520.45
2016,3,16,15,0,580.0,230.0,2.1,25.0,635.0,728.72,547.18
2016,3,16,15,15,385.5,263.5,2.1,25.0,526.0,571.19,433.57
2016,3,16,15,30,191.0,297.0,2.1,25.0,417.0,430.71,329.21
2016,3,16,15,45,230.5,268.5,2.15,25.0,402.0,420.31,323.76
2016,3,16,16,0,270.0,240.0,2.2,25.0,387.0,416.98,322.38
2016,3,16,16,15,414.0,194.0,2.05,24.5,395.0,452.1,350.46
2016,3,16,16,30,558.0,148.0,1.9,24.0,403.0,461.04,357.29
2016,3,16,16,45,497.0,141.5,1.8,23.5,347.0,391.77,303.62
2016,3,16,17,0,436.0,135.0,1.7,23.0,291.0,328.24,253.53
2016,3,16,17,15,377.5,119.0,1.5,22.5,237.5,263.08,201.01
2016,3,16,17,30,319.0,103.0,1.3,22.0,184.0,199.48,148.97
2016,3,16,17,45,232.5,82.0,1.15,21.5,133.0,137.52,98.93
2016,3,16,18,0,146.0,61.0,1.0,21.0,82.0,86.4,58.55
2016,3,16,18,15,79.0,35.0,1.1,20.5,45.5,43.8,24.5
2016,3,16,18,30,12.0,9.0,1.2,20.0,9.0,8.32,0.0
2016,3,16,18,45,6.0,4.5,1.3,19.5,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.5,17.5,2.5,2.13,0.0
2016,3,17,7,0,0.0,5.0,1.7,18.0,5.0,4.1,0.0
2016,3,17,7,15,0.0,12.0,1.75,18.0,12.0,9.86,2.42
2016,3,17,7,30,0.0,19.0,1.8,18.0,19.0,15.63,7.49
2016,3,17,7,45,0.0,28.0,1.85,18.5,28.0,23.08,13.89
2016,3,17,8,0,0.0,37.0,1.9,19.0,37.0,30.54,20.21
2016,3,17,8,15,0.0,58.5,1.85,19.0,58.5,48.44,35.23
2016,3,17,8,30,0.0,80.0,1.8,19.0,80.0,66.55,50.23
2016,3,17,8,45,0.0,63.5,1.8,19.5,63.5,52.62,38.37
2016,3,17,9,0,0.0,47.0,1.8,20.0,47.0,38.9,26.78
2016,3,17,9,15,0.0,85.0,1.8,20.5,85.0,70.63,52.7
2016,3,17,9,30,0.0,123.0,1.8,21.0,123.0,103.37,78.9
2016,3,17,9,45,0.5,141.5,1.8,21.5,142.0,119.86,91.67
2016,3,17,10,0,1.0,160.0,1.8,22.0,161.0,136.52,104.43
2016,3,17,10,15,30.0,241.5,1.8,22.0,263.5,245.05,189.69
2016,3,17,10,30,59.0,323.0,1.8,22.0,366.0,351.31,270.16
2016,3,17,10,45,44.0,317.0,1.8,22.5,350.0,334.04,255.35
2016,3,17,11,0,29.0,311.0,1.8,23.0,334.0,315.82,240.47
2016,3,17,11,15,46.5,346.5,1.8,23.0,384.5,368.56,279.93
2016,3,17,11,30,64.0,382.0,1.8,23.0,435.0,422.42,319.26
2016,3,17,11,45,45.0,356.5,1.8,23.0,394.0,379.25,286.66
2016,3,17,12,0,26.0,331.0,1.8,23.0,353.0,335.63,253.92
2016,3,17,12,15,27.0,338.0,1.75,23.0,361.0,343.99,260.13
2016,3,17,12,30,28.0,345.0,1.7,23.0,369.0,352.22,266.03
2016,3,17,12,45,115.5,391.5,1.7,23.5,490.5,506.02,379.52
2016,3,17,13,0,203.0,438.0,1.7,24.0,612.0,640.15,473.53
2016,3,17,13,15,217.5,431.0,1.65,24.0,615.0,645.29,476.27
2016,3,17,13,30,232.0,424.0,1.6,24.0,618.0,649.1,479.21
2016,3,17,13,45,168.0,411.5,1.6,24.0,550.5,570.79,423.71
2016,3,17,14,0,104.0,399.0,1.6,24.0,483.0,476.46,356.39
2016,3,17,14,15,133.5,389.0,1.55,24.0,493.0,507.44,380.1
2016,3,17,14,30,163.0,379.0,1.5,24.0,503.0,518.79,389.05
2016,3,17,14,45,196.0,358.5,1.5,24.0,501.0,520.08,391.44
2016,3,17,15,0,229.0,338.0,1.5,24.0,499.0,518.57,391.85
2016,3,17,15,15,166.0,316.0,1.55,24.0,429.5,437.82,333.12
2016,3,17,15,30,103.0,294.0,1.6,24.0,360.0,349.1,267.58
2016,3,17,15,45,363.0,221.0,1.65,24.0,425.5,475.09,367.06
2016,3,17,16,0,623.0,148.0,1.7,24.0,491.0,569.44,438.26
2016,3,17,16,15,631.0,133.5,1.6,23.5,451.5,525.82,405.55
2016,3,17,16,30,639.0,119.0,1.5,23.0,412.0,479.76,370.91
2016,3,17,16,45,596.5,111.5,1.45,23.0,357.5,413.81,319.53
2016,3,17,17,0,554.0,104.0,1.4,23.0,303.0,351.33,269.47
2016,3,17,17,15,495.5,93.5,1.3,22.0,248.5,280.32,212.51
2016,3,17,17,30,437.0,83.0,1.2,21.0,194.0,220.22,162.83
2016,3,17,17,45,353.5,68.0,1.1,20.5,143.5,156.56,110.38
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,103.2,67.25
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,48.61,26.37
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.95,17.5,16.5,12.7,0.0
2016,3,18,7,0,93.0,27.0,1.0,18.0,33.0,33.67,13.83
2016,3,18,7,15,197.0,47.0,1.15,18.0,77.5,78.53,50.07
2016,3,18,7,30,301.0,67.0,1.3,18.0,122.0,134.18,94.06
2016,3,18,7,45,150.5,80.5,1.5,18.5,108.0,120.89,90.88
2016,3,18,8,0,0.0,94.0,1.7,19.0,94.0,79.54,61.16
2016,3,18,8,15,284.5,104.5,1.75,19.0,216.0,217.42,171.19
2016,3,18,8,30,569.0,115.0,1.8,19.0,338.0,389.07,306.69
2016,3,18,8,45,284.5,122.5,1.9,19.5,234.0,279.31,222.24
2016,3,18,9,0,0.0,130.0,2.0,20.0,130.0,109.8,84.69
2016,3,18,9,15,0.0,122.0,2.0,20.0,122.0,102.57,78.77
2016,3,18,9,30,0.0,114.0,2.0,20.0,114.0,95.5,72.78
2016,3,18,9,45,0.0,103.5,2.05,20.5,103.5,86.41,65.06
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,77.44,57.52
2016,3,18,10,15,0.0,112.0,2.0,21.5,112.0,93.76,70.36
2016,3,18,10,30,0.0,131.0,1.9,22.0,131.0,110.24,83.15
2016,3,18,10,45,0.0,128.5,1.8,22.5,128.5,108.12,81.1
2016,3,18,11,0,0.0,126.0,1.7,23.0,126.0,106.01,79.13
2016,3,18,11,15,7.0,195.5,1.55,23.0,201.5,173.63,132.06
2016,3,18,11,30,14.0,265.0,1.4,23.0,277.0,243.28,185.1
2016,3,18,11,45,12.0,240.0,1.25,23.5,250.5,218.8,165.6
2016,3,18,12,0,10.0,215.0,1.1,24.0,224.0,194.48,146.63
2016,3,18,12,15,69.0,327.0,0.9,24.0,386.5,373.88,281.42
2016,3,18,12,30,128.0,439.0,0.7,24.0,549.0,566.18,414.76
2016,3,18,12,45,129.5,438.5,0.5,24.5,550.0,567.28,410.85
2016,3,18,13,0,131.0,438.0,0.3,25.0,551.0,567.63,408.31
2016,3,18,13,15,222.5,423.0,0.4,25.0,611.5,640.62,460.83
2016,3,18,13,30,314.0,408.0,0.5,25.0,672.0,729.06,521.38
2016,3,18,13,45,405.5,363.5,0.6,25.5,696.5,764.8,546.78
2016,3,18,14,0,497.0,319.0,0.7,26.0,721.0,812.08,579.66
2016,3,18,14,15,649.5,235.5,0.8,26.0,743.0,859.78,615.54
2016,3,18,14,30,802.0,152.0,0.9,26.0,765.0,884.89,634.62
2016,3,18,14,45,776.0,156.0,1.0,26.0,727.0,845.57,611.77
2016,3,18,15,0,750.0,160.0,1.1,26.0,689.0,799.62,584.9
2016,3,18,15,15,552.5,216.0,1.1,25.5,593.5,664.66,493.37
2016,3,18,15,30,355.0,272.0,1.1,25.0,498.0,536.36,403.27
2016,3,18,15,45,242.5,262.0,1.15,25.0,411.0,431.49,328.12
2016,3,18,16,0,130.0,252.0,1.2,25.0,324.0,325.53,249.48
2016,3,18,16,15,65.0,182.5,1.15,24.5,218.5,202.62,156.39
2016,3,18,16,30,0.0,113.0,1.1,24.0,113.0,94.96,71.57
2016,3,18,16,45,0.0,98.0,1.1,24.0,98.0,82.07,61.62
2016,3,18,17,0,0.0,83.0,1.1,24.0,83.0,69.25,51.41
2016,3,18,17,15,0.0,68.0,1.1,23.0,68.0,56.5,41.27
2016,3,18,17,30,0.0,53.0,1.1,22.0,53.0,43.87,30.97
2016,3,18,17,45,0.0,39.0,1.1,21.5,39.0,32.23,21.19
2016,3,18,18,0,0.0,25.0,1.1,21.0,25.0,20.61,11.31
2016,3,18,18,15,0.0,14.5,1.45,20.5,14.5,11.93,3.59
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.41,0.0
2016,3,18,18,45,0.0,2.0,2.2,19.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,13.97,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,40.35,19.36
2016,3,19,7,15,238.5,48.5,7.35,7.0,85.0,85.79,56.83
2016,3,19,7,30,347.0,68.0,7.4,7.0,132.0,144.52,105.72
2016,3,19,7,45,435.5,79.5,7.5,7.5,188.0,203.83,157.95
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,277.21,223.15
2016,3,19,8,15,315.5,129.0,7.6,8.0,226.5,253.14,209.74
2016,3,19,8,30,107.0,167.0,7.6,8.0,209.0,206.62,172.73
2016,3,19,8,45,411.5,143.0,7.6,8.5,340.5,364.13,306.75
2016,3,19,9,0,716.0,119.0,7.6,9.0,472.0,544.07,457.57
2016,3,19,9,15,742.5,124.0,7.55,9.5,524.5,604.74,507.15
2016,3,19,9,30,769.0,129.0,7.5,10.0,577.0,666.01,556.14
2016,3,19,9,45,792.5,131.5,7.5,11.0,625.0,722.77,599.38
2016,3,19,10,0,816.0,134.0,7.5,12.0,673.0,775.76,638.52
2016,3,19,10,15,830.5,137.0,7.4,12.0,714.0,824.24,674.03
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,870.85,707.75
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,912.28,736.07
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,951.26,762.28
2016,3,19,11,15,881.5,141.5,7.1,13.5,849.5,982.62,782.38
2016,3,19,11,30,889.0,143.0,7.0,14.0,875.0,1010.74,799.99
2016,3,19,11,45,897.0,142.0,6.95,14.5,892.5,1020.17,804.24
2016,3,19,12,0,905.0,141.0,6.9,15.0,910.0,1038.86,815.37
2016,3,19,12,15,907.0,141.0,6.8,15.0,918.0,1049.04,821.67
2016,3,19,12,30,909.0,141.0,6.7,15.0,926.0,1055.44,825.42
2016,3,19,12,45,913.0,138.5,6.6,15.0,925.5,1057.57,826.27
2016,3,19,13,0,917.0,136.0,6.5,15.0,925.0,1055.84,824.52
2016,3,19,13,15,915.0,135.5,6.45,15.0,914.5,1046.3,817.7
2016,3,19,13,30,913.0,135.0,6.4,15.0,904.0,1033.0,808.38
2016,3,19,13,45,912.5,131.0,6.35,15.5,885.5,1013.94,793.55
2016,3,19,14,0,912.0,127.0,6.3,16.0,867.0,991.15,776.24
2016,3,19,14,15,905.0,125.5,6.2,16.0,839.5,961.32,755.19
2016,3,19,14,30,898.0,124.0,6.1,16.0,812.0,928.3,731.9
2016,3,19,14,45,893.5,119.0,6.1,16.0,777.5,890.89,705.92
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,850.46,677.6
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,808.95,649.14
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,757.67,612.99
2016,3,19,15,45,846.5,103.0,5.85,15.0,608.5,702.4,570.66
2016,3,19,16,0,832.0,98.0,5.8,15.0,560.0,645.93,526.31
2016,3,19,16,15,806.5,94.0,5.65,14.5,506.0,583.13,476.5
2016,3,19,16,30,781.0,90.0,5.5,14.0,452.0,520.86,425.68
2016,3,19,16,45,747.0,84.0,5.4,14.0,395.0,453.42,368.6
2016,3,19,17,0,713.0,78.0,5.3,14.0,338.0,388.42,311.98
2016,3,19,17,15,659.0,71.0,4.95,13.0,279.5,317.57,250.25
2016,3,19,17,30,605.0,64.0,4.6,12.0,221.0,252.17,191.88
2016,3,19,17,45,519.0,54.5,4.3,11.5,165.5,182.69,130.7
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,123.49,79.92
2016,3,19,18,15,283.5,30.0,3.85,10.5,65.0,63.16,33.62
2016,3,19,18,30,134.0,15.0,3.7,10.0,20.0,20.14,0.0
2016,3,19,18,45,67.0,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,14.39,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,51.78,24.02
2016,3,20,7,15,400.5,38.5,3.8,5.5,98.0,102.57,64.35
2016,3,20,7,30,524.0,51.0,3.9,6.0,149.0,168.78,119.62
2016,3,20,7,45,594.0,59.5,4.05,7.0,207.0,231.53,176.18
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,302.27,239.71
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,368.84,299.62
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,439.57,361.35
2016,3,20,8,45,788.0,85.5,4.4,10.0,441.0,504.9,416.28
2016,3,20,9,0,818.0,91.0,4.5,11.0,498.0,571.7,470.41
2016,3,20,9,15,841.0,94.5,4.4,11.5,551.0,633.21,518.79
2016,3,20,9,30,864.0,98.0,4.3,12.0,604.0,694.7,565.43
2016,3,20,9,45,879.5,101.5,4.25,12.5,652.0,750.44,606.41
2016,3,20,10,0,895.0,105.0,4.2,13.0,700.0,798.24,638.75
2016,3,20,10,15,907.5,107.5,4.2,13.0,741.5,846.63,672.42
2016,3,20,10,30,920.0,110.0,4.2,13.0,783.0,892.8,704.11
2016,3,20,10,45,928.0,112.0,4.2,13.5,816.5,932.06,729.33
2016,3,20,11,0,936.0,114.0,4.2,14.0,850.0,968.32,752.18
2016,3,20,11,15,942.0,115.5,4.2,14.0,875.5,999.03,772.42
2016,3,20,11,30,948.0,117.0,4.2,14.0,901.0,1026.27,790.28
2016,3,20,11,45,952.5,117.5,4.25,14.5,918.0,1047.44,802.84
2016,3,20,12,0,957.0,118.0,4.3,15.0,935.0,1064.84,812.83
2016,3,20,12,15,958.5,118.5,4.3,15.0,942.5,1075.41,819.63
2016,3,20,12,30,960.0,119.0,4.3,15.0,950.0,1081.99,823.84
2016,3,20,12,45,960.5,118.0,4.35,15.5,949.0,1082.03,822.65
2016,3,20,13,0,961.0,117.0,4.4,16.0,948.0,1078.04,819.03
2016,3,20,13,15,958.5,116.5,4.4,16.0,937.0,1067.6,812.26
2016,3,20,13,30,956.0,116.0,4.4,16.0,926.0,1053.21,802.99
2016,3,20,13,45,953.0,114.5,4.45,16.0,906.5,1033.45,790.69
2016,3,20,14,0,950.0,113.0,4.5,16.0,887.0,1009.92,775.86
2016,3,20,14,15,943.0,111.5,4.5,16.0,858.5,979.11,755.52
2016,3,20,14,30,936.0,110.0,4.5,16.0,830.0,944.98,732.87
2016,3,20,14,45,928.5,107.0,4.55,16.0,794.5,905.75,706.9
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,863.6,678.63
2016,3,20,15,15,907.5,101.5,4.55,15.5,715.5,814.65,645.71
2016,3,20,15,30,894.0,99.0,4.5,15.0,672.0,763.71,610.9
2016,3,20,15,45,879.5,95.0,4.45,15.0,623.0,713.83,573.76
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,656.88,529.81
2016,3,20,16,15,840.0,87.5,4.2,14.5,519.0,593.33,479.96
2016,3,20,16,30,815.0,84.0,4.0,14.0,464.0,530.18,429.14
2016,3,20,16,45,784.5,78.0,3.85,14.0,407.0,462.65,372.69
2016,3,20,17,0,754.0,72.0,3.7,14.0,350.0,396.92,315.99
2016,3,20,17,15,702.5,66.0,3.2,13.0,290.5,325.86,254.4
2016,3,20,17,30,651.0,60.0,2.7,12.0,231.0,259.6,195.46
2016,3,20,17,45,572.0,51.0,2.25,11.0,174.0,189.7,134.13
2016,3,20,18,0,493.0,42.0,1.8,10.0,117.0,129.19,82.16
2016,3,20,18,15,341.0,29.0,1.8,9.5,70.0,67.08,34.88
2016,3,20,18,30,189.0,16.0,1.8,9.0,23.0,22.8,0.0
2016,3,20,18,45,94.5,8.0,1.8,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.35,3.0,27.0,15.09,0.0
2016,3,21,7,0,346.0,26.0,1.5,4.0,54.0,57.67,27.11
2016,3,21,7,15,468.0,37.0,1.65,4.5,108.0,110.89,68.75
2016,3,21,7,30,590.0,48.0,1.8,5.0,162.0,179.52,126.26
2016,3,21,7,45,659.0,55.0,2.0,6.0,221.5,244.87,185.16
2016,3,21,8,0,728.0,62.0,2.2,7.0,281.0,317.55,250.23
2016,3,21,8,15,771.5,67.0,2.4,8.0,341.5,385.31,310.46
2016,3,21,8,30,815.0,72.0,2.6,9.0,402.0,456.77,371.74
2016,3,21,8,45,844.5,75.5,2.8,10.0,460.0,522.79,426.64
2016,3,21,9,0,874.0,79.0,3.0,11.0,518.0,590.08,480.52
2016,3,21,9,15,895.0,82.5,2.95,11.5,572.0,649.31,526.44
2016,3,21,9,30,916.0,86.0,2.9,12.0,626.0,711.2,572.64
2016,3,21,9,45,931.0,88.5,2.9,12.5,674.5,767.03,612.47
2016,3,21,10,0,946.0,91.0,2.9,13.0,723.0,821.26,648.7
2016,3,21,10,15,957.0,92.5,2.9,13.5,764.5,869.35,679.89
2016,3,21,10,30,968.0,94.0,2.9,14.0,806.0,914.95,708.88
2016,3,21,10,45,975.5,96.0,2.9,14.5,840.0,955.29,733.85
2016,3,21,11,0,983.0,98.0,2.9,15.0,874.0,992.42,756.38
2016,3,21,11,15,988.5,99.0,2.9,15.5,899.5,1023.26,774.49
2016,3,21,11,30,994.0,100.0,2.9,16.0,925.0,1050.44,790.1
2016,3,21,11,45,996.5,101.0,2.9,16.5,941.5,1070.93,801.27
2016,3,21,12,0,999.0,102.0,2.9,17.0,958.0,1087.39,809.89
2016,3,21,12,15,1000.5,102.0,2.9,17.0,965.5,1097.74,816.17
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,1103.93,819.93
2016,3,21,12,45,1001.0,102.0,2.95,17.5,971.0,1103.45,818.51
2016,3,21,13,0,1000.0,102.0,3.0,18.0,969.0,1098.77,814.56
2016,3,21,13,15,997.5,101.5,3.05,18.0,958.0,1087.93,808.31
2016,3,21,13,30,995.0,101.0,3.1,18.0,947.0,1072.99,799.53
2016,3,21,13,45,990.0,100.5,3.2,18.0,926.5,1051.65,787.07
2016,3,21,14,0,985.0,100.0,3.3,18.0,906.0,1026.47,772.07
2016,3,21,14,15,978.0,99.0,3.3,18.0,877.0,995.25,752.18
2016,3,21,14,30,971.0,98.0,3.3,18.0,848.0,960.6,729.95
2016,3,21,14,45,953.0,100.5,3.35,18.0,809.0,917.06,701.83
2016,3,21,15,0,935.0,103.0,3.4,18.0,770.0,871.2,671.85
2016,3,21,15,15,922.0,100.5,3.4,18.0,726.0,822.06,638.9
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,770.86,604.07
2016,3,21,15,45,890.5,95.0,3.45,18.0,631.5,718.53,566.55
2016,3,21,16,0,872.0,92.0,3.5,18.0,581.0,659.57,522.54
2016,3,21,16,15,847.5,88.0,3.4,17.5,526.0,595.46,473.78
2016,3,21,16,30,823.0,84.0,3.3,17.0,471.0,531.7,423.68
2016,3,21,16,45,788.0,79.5,3.2,16.5,412.0,463.19,368.15
2016,3,21,17,0,753.0,75.0,3.1,16.0,353.0,396.93,312.5
2016,3,21,17,15,700.5,68.5,2.75,15.0,293.5,324.99,251.05
2016,3,21,17,30,648.0,62.0,2.4,14.0,234.0,258.36,192.57
2016,3,21,17,45,564.5,53.0,2.1,13.0,176.5,187.82,131.6
2016,3,21,18,0,481.0,44.0,1.8,12.0,119.0,127.23,80.41
2016,3,21,18,15,331.0,30.5,1.85,11.5,71.5,66.06,34.49
2016,3,21,18,30,181.0,17.0,1.9,11.0,24.0,22.66,0.0
2016,3,21,18,45,90.5,8.5,2.0,10.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,127.5,15.5,4.6,7.5,26.5,16.07,0.0
2016,3,22,7,0,255.0,31.0,4.8,8.0,53.0,53.92,27.73
2016,3,22,7,15,373.5,44.5,5.05,9.0,104.0,103.17,65.52
2016,3,22,7,30,492.0,58.0,5.3,10.0,155.0,167.44,118.32
2016,3,22,7,45,571.5,65.5,5.6,11.0,214.0,229.92,173.42
2016,3,22,8,0,651.0,73.0,5.9,12.0,273.0,301.47,236.65
2016,3,22,8,15,697.0,79.5,6.2,12.5,331.5,367.34,295.69
2016,3,22,8,30,743.0,86.0,6.5,13.0,390.0,437.4,356.89
2016,3,22,8,45,774.5,90.5,6.8,14.0,446.5,501.35,411.0
2016,3,22,9,0,806.0,95.0,7.1,15.0,503.0,567.16,464.93
2016,3,22,9,15,828.5,99.0,7.1,15.5,555.5,628.15,513.87
2016,3,22,9,30,851.0,103.0,7.1,16.0,608.0,689.08,561.37
2016,3,22,9,45,866.5,106.0,7.1,17.0,655.0,743.58,601.53
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,796.7,638.24
2016,3,22,10,15,894.0,111.5,7.1,18.5,742.5,837.38,665.79
2016,3,22,10,30,906.0,114.0,7.1,19.0,783.0,882.45,696.34
2016,3,22,10,45,915.0,115.0,7.1,19.5,816.5,920.94,721.72
2016,3,22,11,0,924.0,116.0,7.1,20.0,850.0,956.52,744.82
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.5,986.27,764.85
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,1012.58,782.44
2016,3,22,11,45,935.5,121.5,7.0,20.5,914.5,1031.52,793.55
2016,3,22,12,0,936.0,124.0,7.0,21.0,930.0,1046.62,802.03
2016,3,22,12,15,937.0,124.5,6.95,21.0,937.0,1056.33,808.16
2016,3,22,12,30,938.0,125.0,6.9,21.0,944.0,1062.13,811.71
2016,3,22,12,45,937.0,124.5,6.85,21.5,941.5,1061.04,809.01
2016,3,22,13,0,936.0,124.0,6.8,22.0,939.0,1056.02,803.76
2016,3,22,13,15,933.0,123.5,6.7,22.0,928.0,1045.15,795.93
2016,3,22,13,30,930.0,123.0,6.6,22.0,917.0,1030.46,785.6
2016,3,22,13,45,924.5,122.5,6.55,22.5,896.5,1009.66,769.9
2016,3,22,14,0,919.0,122.0,6.5,23.0,876.0,985.3,751.9
2016,3,22,14,15,911.0,120.0,6.4,23.0,847.5,953.76,730.18
2016,3,22,14,30,903.0,118.0,6.3,23.0,819.0,919.07,706.3
2016,3,22,14,45,898.0,113.0,6.25,23.0,783.5,880.93,680.18
2016,3,22,15,0,893.0,108.0,6.2,23.0,748.0,839.8,651.82
2016,3,22,15,15,879.0,105.5,6.1,22.5,704.5,791.52,619.12
2016,3,22,15,30,865.0,103.0,6.0,22.0,661.0,747.2,588.99
2016,3,22,15,45,844.5,100.5,5.95,22.0,611.5,690.33,546.14
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,632.81,501.91
2016,3,22,16,15,798.0,94.0,5.75,21.5,508.0,570.26,453.44
2016,3,22,16,30,772.0,90.0,5.6,21.0,454.0,508.33,404.06
2016,3,22,16,45,732.5,85.0,5.45,21.0,396.5,440.21,347.73
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,374.71,292.14
2016,3,22,17,15,639.0,73.0,5.1,20.0,281.0,305.47,233.52
2016,3,22,17,30,585.0,66.0,4.9,19.0,223.0,241.73,178.25
2016,3,22,17,45,494.0,57.0,4.75,18.5,167.0,173.59,120.33
2016,3,22,18,0,403.0,48.0,4.6,18.0,111.0,116.36,73.26
2016,3,22,18,15,264.5,33.0,4.6,17.5,67.0,60.38,32.05
2016,3,22,18,30,126.0,18.0,4.6,17.0,23.0,20.05,0.0
2016,3,22,18,45,63.0,9.0,4.7,17.0,11.5,7.68,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,18.0,4.6,15.5,25.0,16.97,0.0
2016,3,23,7,0,149.0,36.0,4.7,16.0,50.0,47.49,26.17
2016,3,23,7,15,255.0,54.0,5.05,16.5,97.5,91.56,59.31
2016,3,23,7,30,361.0,72.0,5.4,17.0,145.0,149.17,105.26
2016,3,23,7,45,180.5,80.5,5.75,17.5,117.0,127.12,95.98
2016,3,23,8,0,0.0,89.0,6.1,18.0,89.0,74.58,57.34
2016,3,23,8,15,121.0,129.0,6.3,18.5,179.5,167.47,133.09
2016,3,23,8,30,242.0,169.0,6.5,19.0,270.0,275.1,220.75
2016,3,23,8,45,217.5,198.0,6.7,19.5,298.0,297.16,238.76
