Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,0,193.0,227.0,6.9,20.0,326.0,323.54,259.49
2016,3,23,9,15,233.0,247.0,6.85,20.5,378.5,378.23,302.64
2016,3,23,9,30,273.0,267.0,6.8,21.0,431.0,447.67,356.42
2016,3,23,9,45,299.0,285.0,6.8,21.5,477.0,498.07,394.52
2016,3,23,10,0,325.0,303.0,6.8,22.0,523.0,549.95,433.16
2016,3,23,10,15,583.0,217.5,6.65,22.5,640.5,705.33,553.67
2016,3,23,10,30,841.0,132.0,6.5,23.0,758.0,853.92,662.88
2016,3,23,10,45,855.0,132.0,6.4,23.5,791.5,894.32,688.32
2016,3,23,11,0,869.0,132.0,6.3,24.0,825.0,932.25,712.13
2016,3,23,11,15,585.5,270.0,6.15,24.0,743.5,833.52,637.48
2016,3,23,11,30,302.0,408.0,6.0,24.0,662.0,702.07,534.44
2016,3,23,11,45,601.0,269.5,5.85,24.5,785.5,876.98,666.1
2016,3,23,12,0,900.0,131.0,5.7,25.0,909.0,1016.66,761.57
2016,3,23,12,15,902.0,131.5,5.55,25.0,916.5,1026.94,766.38
2016,3,23,12,30,904.0,132.0,5.4,25.0,924.0,1033.47,769.47
2016,3,23,12,45,907.0,130.0,5.25,25.5,923.5,1034.76,767.57
2016,3,23,13,0,910.0,128.0,5.1,26.0,923.0,1032.23,763.26
2016,3,23,13,15,907.5,127.0,4.95,26.0,912.0,1021.49,755.16
2016,3,23,13,30,905.0,126.0,4.8,26.0,901.0,1007.04,744.77
2016,3,23,13,45,902.0,124.0,4.7,26.5,882.0,987.46,730.03
2016,3,23,14,0,899.0,122.0,4.6,27.0,863.0,964.32,713.11
2016,3,23,14,15,892.0,120.5,4.5,27.0,835.0,934.63,693.58
2016,3,23,14,30,885.0,119.0,4.4,27.0,807.0,901.81,672.05
2016,3,23,14,45,867.5,120.0,4.3,27.0,770.0,859.74,644.16
2016,3,23,15,0,850.0,121.0,4.2,27.0,733.0,823.62,620.31
2016,3,23,15,15,836.0,118.5,4.1,26.5,690.5,776.13,589.51
2016,3,23,15,30,822.0,116.0,4.0,26.0,648.0,726.92,556.41
2016,3,23,15,45,804.5,111.5,3.9,26.0,600.0,671.89,516.51
2016,3,23,16,0,787.0,107.0,3.8,26.0,552.0,616.05,475.13
2016,3,23,16,15,760.5,102.5,3.55,25.5,499.0,554.55,429.0
2016,3,23,16,30,734.0,98.0,3.3,25.0,446.0,494.43,382.56
2016,3,23,16,45,699.0,91.5,3.1,24.5,390.5,428.66,330.59
2016,3,23,17,0,664.0,85.0,2.9,24.0,335.0,365.42,279.0
2016,3,23,17,15,610.5,77.5,2.6,23.0,278.0,297.66,223.12
2016,3,23,17,30,557.0,70.0,2.3,22.0,221.0,235.39,170.51
2016,3,23,17,45,471.0,60.0,2.05,21.0,166.0,169.37,115.88
2016,3,23,18,0,385.0,50.0,1.8,20.0,111.0,113.71,71.08
2016,3,23,18,15,192.5,37.0,2.0,19.5,67.5,54.35,30.03
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,19.31,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.24,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,6.0,7.5,31.5,16.55,0.0
2016,3,24,7,0,356.0,29.0,6.2,8.0,63.0,60.08,29.88
2016,3,24,7,15,470.0,39.0,6.45,8.5,116.0,111.66,68.85
2016,3,24,7,30,584.0,49.0,6.7,9.0,169.0,177.53,123.93
2016,3,24,7,45,652.0,55.0,7.0,9.5,228.5,241.31,181.79
2016,3,24,8,0,720.0,61.0,7.3,10.0,288.0,311.96,246.14
2016,3,24,8,15,762.5,66.0,7.3,10.5,348.0,378.59,306.84
2016,3,24,8,30,805.0,71.0,7.3,11.0,408.0,448.81,369.02
2016,3,24,8,45,838.0,74.0,7.3,11.5,466.5,515.28,426.47
2016,3,24,9,0,871.0,77.0,7.3,12.0,525.0,580.61,481.33
2016,3,24,9,15,891.5,80.0,7.25,12.5,579.0,641.63,530.98
2016,3,24,9,30,912.0,83.0,7.2,13.0,633.0,702.23,578.8
2016,3,24,9,45,930.5,84.0,7.15,13.5,682.0,758.53,621.42
2016,3,24,10,0,949.0,85.0,7.1,14.0,731.0,813.54,660.52
2016,3,24,10,15,960.0,86.5,7.05,14.5,772.0,861.48,693.68
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,906.9,724.52
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,946.97,751.05
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,983.84,774.99
2016,3,24,11,15,992.0,92.0,6.8,16.0,906.5,1014.04,795.19
2016,3,24,11,30,997.0,93.0,6.7,16.0,932.0,1040.54,812.7
2016,3,24,11,45,998.5,94.5,6.6,16.5,948.0,1060.37,823.85
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,1076.14,832.16
2016,3,24,12,15,1001.5,96.5,6.4,17.0,971.5,1086.75,838.54
2016,3,24,12,30,1003.0,97.0,6.3,17.0,979.0,1093.19,842.13
2016,3,24,12,45,1003.5,96.5,6.25,17.5,977.5,1093.41,840.24
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,1089.42,835.62
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,1078.8,827.83
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,1064.06,817.37
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,1043.33,801.31
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,1018.69,782.72
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,988.02,761.56
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,953.82,737.99
2016,3,24,14,45,968.5,91.5,5.5,19.0,819.5,912.43,709.3
2016,3,24,15,0,956.0,92.0,5.4,19.0,782.0,868.35,678.61
2016,3,24,15,15,944.0,90.0,5.25,18.5,738.0,819.61,645.38
2016,3,24,15,30,932.0,88.0,5.1,18.0,694.0,768.69,610.2
2016,3,24,15,45,917.5,84.5,4.95,18.0,644.0,712.62,568.13
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,655.15,523.4
2016,3,24,16,15,880.0,78.0,4.45,17.5,539.0,592.26,473.66
2016,3,24,16,30,857.0,75.0,4.1,17.0,484.0,531.72,424.47
2016,3,24,16,45,825.0,71.0,3.8,17.0,425.0,463.6,367.57
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,397.36,310.62
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,326.19,249.37
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,259.65,190.64
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,189.53,129.99
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,128.24,78.58
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,66.67,33.56
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,23.06,0.0
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.6,7.0,33.5,17.68,0.0
2016,3,25,7,0,352.0,32.0,0.6,8.0,67.0,62.08,32.12
2016,3,25,7,15,462.5,42.5,0.7,8.5,120.5,113.36,70.48
2016,3,25,7,30,573.0,53.0,0.8,9.0,174.0,178.47,123.97
2016,3,25,7,45,634.0,60.5,0.9,10.0,232.5,240.5,178.48
2016,3,25,8,0,695.0,68.0,1.0,11.0,291.0,309.27,238.31
2016,3,25,8,15,737.0,73.5,1.35,12.0,349.5,375.25,295.61
2016,3,25,8,30,779.0,79.0,1.7,13.0,408.0,444.31,353.72
2016,3,25,8,45,804.5,84.0,2.1,14.0,464.0,507.59,405.8
2016,3,25,9,0,830.0,89.0,2.5,15.0,520.0,571.79,456.88
2016,3,25,9,15,850.5,92.5,2.45,15.5,572.5,631.94,502.42
2016,3,25,9,30,871.0,96.0,2.4,16.0,625.0,691.76,546.06
2016,3,25,9,45,883.5,100.0,2.35,16.5,671.5,740.38,580.24
2016,3,25,10,0,896.0,104.0,2.3,17.0,718.0,791.86,613.78
2016,3,25,10,15,907.0,106.5,2.25,17.0,758.0,838.65,644.32
2016,3,25,10,30,918.0,109.0,2.2,17.0,798.0,883.08,672.81
2016,3,25,10,45,923.0,112.5,2.15,17.5,830.0,920.74,695.03
2016,3,25,11,0,928.0,116.0,2.1,18.0,862.0,955.2,714.84
2016,3,25,11,15,933.0,117.0,2.05,18.5,886.5,983.81,730.57
2016,3,25,11,30,938.0,118.0,2.0,19.0,911.0,1008.93,743.92
2016,3,25,11,45,936.5,121.5,2.0,19.5,925.5,1026.73,753.14
2016,3,25,12,0,935.0,125.0,2.0,20.0,940.0,1040.61,759.97
2016,3,25,12,15,936.0,125.5,2.05,20.0,946.5,1050.04,766.21
2016,3,25,12,30,937.0,126.0,2.1,20.0,953.0,1055.59,770.15
2016,3,25,12,45,931.5,128.0,2.2,20.5,949.5,1052.32,767.78
2016,3,25,13,0,926.0,130.0,2.3,21.0,946.0,1045.17,763.11
2016,3,25,13,15,923.0,129.5,2.4,21.0,934.0,1034.18,757.54
2016,3,25,13,30,920.0,129.0,2.5,21.0,922.0,1019.43,749.59
2016,3,25,13,45,911.5,129.5,2.65,21.0,900.5,996.8,737.0
2016,3,25,14,0,903.0,130.0,2.8,21.0,879.0,970.77,722.09
2016,3,25,14,15,895.0,128.5,2.9,21.0,850.5,940.01,703.44
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,906.16,682.56
2016,3,25,14,45,878.0,123.5,3.1,21.0,785.5,875.33,663.55
2016,3,25,15,0,869.0,120.0,3.2,21.0,749.0,832.27,635.81
2016,3,25,15,15,854.5,117.0,3.25,21.0,706.0,783.15,603.22
2016,3,25,15,30,840.0,114.0,3.3,21.0,663.0,732.31,568.11
2016,3,25,15,45,822.0,110.0,3.35,21.0,614.0,676.68,527.85
2016,3,25,16,0,804.0,106.0,3.4,21.0,565.0,620.25,485.9
2016,3,25,16,15,778.0,101.5,3.2,20.5,511.5,558.29,438.73
2016,3,25,16,30,752.0,97.0,3.0,20.0,458.0,497.42,390.98
2016,3,25,16,45,717.0,91.0,2.9,19.5,401.0,431.36,337.97
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,367.78,285.22
2016,3,25,17,15,629.0,77.5,2.5,18.0,286.0,299.45,227.75
2016,3,25,17,30,576.0,70.0,2.2,17.0,228.0,236.53,173.59
2016,3,25,17,45,494.5,60.0,1.9,16.0,173.0,170.87,118.12
2016,3,25,18,0,413.0,50.0,1.6,15.0,118.0,114.99,72.35
2016,3,25,18,15,280.0,34.5,1.6,14.5,72.5,59.7,32.07
2016,3,25,18,30,147.0,19.0,1.6,14.0,27.0,19.82,0.0
2016,3,25,18,45,73.5,9.5,1.6,13.5,13.5,8.11,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.0,21.0,1.65,10.0,29.5,18.95,0.0
2016,3,26,7,0,166.0,42.0,1.9,11.0,59.0,51.69,30.57
2016,3,26,7,15,263.5,60.5,2.1,11.5,108.0,97.36,65.28
2016,3,26,7,30,361.0,79.0,2.3,12.0,157.0,153.97,111.13
2016,3,26,7,45,181.0,94.5,2.5,13.0,134.0,139.11,107.41
2016,3,26,8,0,1.0,110.0,2.7,14.0,111.0,92.93,73.69
2016,3,26,8,15,49.5,145.5,2.7,14.5,167.0,147.63,118.71
2016,3,26,8,30,98.0,181.0,2.7,15.0,223.0,205.33,165.74
2016,3,26,8,45,61.0,189.5,2.75,15.5,216.5,199.77,160.71
2016,3,26,9,0,24.0,198.0,2.8,16.0,210.0,182.9,146.09
2016,3,26,9,15,25.5,217.5,2.75,16.5,232.0,202.3,161.1
2016,3,26,9,30,27.0,237.0,2.7,17.0,254.0,221.9,175.97
2016,3,26,9,45,28.0,255.0,2.7,18.0,273.5,250.43,197.34
2016,3,26,10,0,29.0,273.0,2.7,19.0,293.0,269.73,211.12
2016,3,26,10,15,157.0,316.0,2.65,19.0,433.5,427.45,334.6
2016,3,26,10,30,285.0,359.0,2.6,19.0,574.0,596.48,460.6
2016,3,26,10,45,566.0,255.0,2.6,19.5,705.0,762.29,583.4
2016,3,26,11,0,847.0,151.0,2.6,20.0,836.0,926.95,696.78
2016,3,26,11,15,853.5,153.0,2.6,20.5,860.5,956.61,712.87
2016,3,26,11,30,860.0,155.0,2.6,21.0,885.0,983.07,728.03
2016,3,26,11,45,861.5,157.5,2.6,21.5,900.0,1001.92,738.17
2016,3,26,12,0,863.0,160.0,2.6,22.0,915.0,1017.15,746.05
2016,3,26,12,15,864.5,160.5,2.65,22.0,921.5,1026.69,752.31
2016,3,26,12,30,866.0,161.0,2.7,22.0,928.0,1032.5,756.33
2016,3,26,12,45,863.5,161.5,2.75,22.0,925.0,1030.62,755.54
2016,3,26,13,0,861.0,162.0,2.8,22.0,922.0,1024.99,752.51
2016,3,26,13,15,702.0,252.0,2.85,22.0,867.0,961.78,711.35
2016,3,26,13,30,543.0,342.0,2.9,22.0,812.0,883.73,655.82
2016,3,26,13,45,566.5,321.5,2.95,22.5,802.0,875.49,651.19
2016,3,26,14,0,590.0,301.0,3.0,23.0,792.0,863.73,643.61
2016,3,26,14,15,581.5,290.0,2.95,23.0,761.0,829.02,620.34
2016,3,26,14,30,573.0,279.0,2.9,23.0,730.0,792.35,595.71
2016,3,26,14,45,574.0,261.5,2.9,23.0,696.0,755.54,571.31
2016,3,26,15,0,575.0,244.0,2.9,23.0,662.0,716.52,544.99
2016,3,26,15,15,619.0,210.5,2.8,22.5,637.0,697.51,533.78
2016,3,26,15,30,663.0,177.0,2.7,22.0,612.0,668.58,514.99
2016,3,26,15,45,515.5,205.0,2.65,22.0,528.0,558.71,433.22
2016,3,26,16,0,368.0,233.0,2.6,22.0,444.0,456.09,355.53
2016,3,26,16,15,307.5,218.5,2.45,21.5,384.0,387.41,303.66
2016,3,26,16,30,247.0,204.0,2.3,21.0,324.0,324.4,255.05
2016,3,26,16,45,228.5,183.0,2.15,21.0,283.0,280.58,220.29
2016,3,26,17,0,210.0,162.0,2.0,21.0,242.0,232.46,181.44
2016,3,26,17,15,193.5,136.5,1.75,20.0,201.0,189.95,146.93
2016,3,26,17,30,177.0,111.0,1.5,19.0,160.0,149.42,113.26
2016,3,26,17,45,144.5,87.0,1.25,18.0,121.0,108.91,79.77
2016,3,26,18,0,112.0,63.0,1.0,17.0,82.0,72.64,50.03
2016,3,26,18,15,56.0,41.0,1.0,16.5,50.5,40.48,25.08
2016,3,26,18,30,0.0,19.0,1.0,16.0,19.0,15.59,0.44
2016,3,26,18,45,0.0,9.5,1.05,16.0,9.5,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,87.0,21.5,2.45,14.5,31.0,19.39,1.44
2016,3,27,7,0,174.0,43.0,3.0,15.0,62.0,54.35,32.12
2016,3,27,7,15,271.0,61.0,3.35,15.0,111.0,98.49,65.12
2016,3,27,7,30,368.0,79.0,3.7,15.0,160.0,154.95,110.61
2016,3,27,7,45,437.5,91.5,4.05,15.5,215.5,210.92,158.29
2016,3,27,8,0,507.0,104.0,4.4,16.0,271.0,274.98,213.22
2016,3,27,8,15,253.5,83.5,4.65,16.0,167.0,187.47,148.87
2016,3,27,8,30,0.0,63.0,4.9,16.0,63.0,52.2,38.54
2016,3,27,8,45,0.0,63.5,5.2,16.5,63.5,52.64,38.72
2016,3,27,9,0,0.0,64.0,5.5,17.0,64.0,53.08,38.85
2016,3,27,9,15,0.0,99.5,5.65,17.0,99.5,82.92,63.46
2016,3,27,9,30,0.0,135.0,5.8,17.0,135.0,113.43,88.32
2016,3,27,9,45,6.5,184.0,5.95,17.5,188.5,160.85,126.61
2016,3,27,10,0,13.0,233.0,6.1,18.0,242.0,209.56,165.35
2016,3,27,10,15,415.5,193.5,6.05,18.0,508.5,538.43,433.39
2016,3,27,10,30,818.0,154.0,6.0,18.0,775.0,850.72,671.63
2016,3,27,10,45,837.0,152.0,6.0,18.5,810.0,892.55,698.14
2016,3,27,11,0,856.0,150.0,6.0,19.0,845.0,932.19,724.07
2016,3,27,11,15,863.0,151.5,5.85,19.0,869.5,961.93,743.31
2016,3,27,11,30,870.0,153.0,5.7,19.0,894.0,988.45,760.18
2016,3,27,11,45,886.0,147.0,5.6,19.5,913.0,999.3,764.86
2016,3,27,12,0,902.0,141.0,5.5,20.0,932.0,1020.08,776.57
2016,3,27,12,15,903.5,141.0,5.4,20.0,939.5,1029.06,781.6
2016,3,27,12,30,905.0,141.0,5.3,20.0,947.0,1034.29,784.22
2016,3,27,12,45,911.5,136.5,5.2,20.5,946.5,1036.32,783.22
2016,3,27,13,0,918.0,132.0,5.1,21.0,946.0,1034.47,779.74
2016,3,27,13,15,915.5,131.5,5.05,21.0,935.0,1023.92,772.43
2016,3,27,13,30,913.0,131.0,5.0,21.0,924.0,1009.61,762.76
2016,3,27,13,45,914.0,126.5,4.95,21.0,905.0,991.0,750.29
2016,3,27,14,0,915.0,122.0,4.9,21.0,886.0,968.62,735.34
2016,3,27,14,15,908.0,120.5,4.85,21.0,858.0,938.37,715.03
2016,3,27,14,30,901.0,119.0,4.8,21.0,830.0,904.95,692.56
2016,3,27,14,45,896.0,114.5,4.8,21.0,795.0,867.23,667.35
2016,3,27,15,0,891.0,110.0,4.8,21.0,760.0,826.55,639.9
2016,3,27,15,15,877.5,107.5,4.7,21.0,717.0,778.69,606.52
2016,3,27,15,30,864.0,105.0,4.6,21.0,674.0,734.45,574.87
2016,3,27,15,45,850.5,100.0,4.6,21.0,625.5,679.79,534.37
2016,3,27,16,0,837.0,95.0,4.6,21.0,577.0,623.87,491.93
2016,3,27,16,15,812.5,91.5,4.4,20.5,523.0,562.31,444.21
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,501.21,395.55
2016,3,27,16,45,757.5,82.0,4.05,19.5,412.5,435.71,342.16
2016,3,27,17,0,727.0,76.0,3.9,19.0,356.0,372.09,288.56
2016,3,27,17,15,677.0,70.0,3.45,18.0,297.5,303.55,230.11
2016,3,27,17,30,627.0,64.0,3.0,17.0,239.0,240.46,175.11
2016,3,27,17,45,551.5,55.0,2.55,16.5,182.5,174.47,118.5
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,117.45,71.45
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,60.97,31.31
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,21.35,2.58
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,19.17,3.02
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,63.68,35.02
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,113.36,72.06
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,175.97,123.61
2016,3,28,7,45,599.0,68.0,3.2,11.0,238.0,236.22,176.79
2016,3,28,8,0,660.0,76.0,3.3,12.0,296.0,303.22,235.64
2016,3,28,8,15,702.0,82.0,3.35,12.5,354.0,367.13,291.78
2016,3,28,8,30,744.0,88.0,3.4,13.0,412.0,434.67,349.32
2016,3,28,8,45,772.0,93.0,3.45,14.0,467.5,497.28,400.56
2016,3,28,9,0,800.0,98.0,3.5,15.0,523.0,560.96,450.73
2016,3,28,9,15,821.0,102.0,3.35,15.5,575.0,620.21,496.05
2016,3,28,9,30,842.0,106.0,3.2,16.0,627.0,679.24,539.54
2016,3,28,9,45,856.0,109.5,3.1,16.5,673.0,732.25,577.28
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,783.76,612.01
2016,3,28,10,15,881.0,115.5,2.9,17.5,758.5,822.73,636.2
2016,3,28,10,30,892.0,118.0,2.8,18.0,798.0,865.92,662.97
2016,3,28,10,45,898.0,121.0,2.7,18.5,829.5,902.77,684.84
2016,3,28,11,0,904.0,124.0,2.6,19.0,861.0,936.57,704.31
2016,3,28,11,15,909.5,125.5,2.5,19.5,885.0,965.24,720.06
2016,3,28,11,30,915.0,127.0,2.4,20.0,909.0,990.52,733.41
2016,3,28,11,45,689.5,248.5,2.35,20.5,844.0,932.47,691.74
2016,3,28,12,0,464.0,370.0,2.3,21.0,779.0,838.35,620.98
2016,3,28,12,15,690.5,251.0,2.2,21.0,865.0,951.76,702.75
2016,3,28,12,30,917.0,132.0,2.1,21.0,951.0,1035.02,754.8
2016,3,28,12,45,912.5,134.0,2.05,21.5,947.0,1032.49,750.16
2016,3,28,13,0,908.0,136.0,2.0,22.0,943.0,1026.16,744.21
2016,3,28,13,15,905.0,135.5,1.95,22.0,931.5,1015.14,736.89
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,1000.44,727.39
2016,3,28,13,45,893.0,135.5,1.85,22.5,898.5,977.5,711.36
2016,3,28,14,0,884.0,136.0,1.8,23.0,877.0,951.27,693.42
2016,3,28,14,15,876.0,134.0,1.8,23.0,848.0,920.4,674.48
2016,3,28,14,30,868.0,132.0,1.8,23.0,819.0,896.22,659.93
2016,3,28,14,45,856.5,130.0,1.8,23.0,782.5,855.8,634.5
2016,3,28,15,0,845.0,128.0,1.8,23.0,746.0,812.99,607.38
2016,3,28,15,15,830.0,125.0,1.9,22.5,703.0,764.4,577.94
2016,3,28,15,30,815.0,122.0,2.0,22.0,660.0,714.21,545.11
2016,3,28,15,45,795.0,118.0,2.1,22.0,611.5,658.42,506.05
2016,3,28,16,0,775.0,114.0,2.2,22.0,563.0,602.11,465.33
2016,3,28,16,15,472.0,163.5,2.2,21.5,429.5,434.07,338.87
2016,3,28,16,30,169.0,213.0,2.2,21.0,296.0,282.78,221.92
2016,3,28,16,45,408.0,153.0,2.25,21.0,319.5,338.38,264.66
2016,3,28,17,0,647.0,93.0,2.3,21.0,343.0,354.32,271.65
2016,3,28,17,15,594.5,85.0,2.1,20.0,286.0,288.15,216.45
2016,3,28,17,30,542.0,77.0,1.9,19.0,229.0,227.37,164.95
2016,3,28,17,45,462.5,66.0,1.7,18.0,174.5,164.03,112.38
2016,3,28,18,0,383.0,55.0,1.5,17.0,120.0,110.28,69.28
2016,3,28,18,15,261.5,38.5,1.5,16.5,75.0,56.54,30.7
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,20.24,3.61
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,103.5,23.0,1.8,13.0,35.0,20.78,5.81
2016,3,29,7,0,207.0,46.0,2.1,14.0,70.0,59.02,35.24
2016,3,29,7,15,300.5,63.0,2.3,14.5,120.0,103.76,68.49
2016,3,29,7,30,394.0,80.0,2.5,15.0,170.0,160.3,113.92
2016,3,29,7,45,197.0,69.0,2.75,16.0,114.0,118.75,88.73
2016,3,29,8,0,0.0,58.0,3.0,17.0,58.0,48.02,35.11
2016,3,29,8,15,0.0,75.0,3.1,17.5,75.0,62.23,46.91
2016,3,29,8,30,0.0,92.0,3.2,18.0,92.0,76.6,58.6
2016,3,29,8,45,0.0,100.0,3.35,18.5,100.0,83.37,63.83
2016,3,29,9,0,0.0,108.0,3.5,19.0,108.0,90.18,69.04
2016,3,29,9,15,8.5,165.5,3.5,19.0,171.0,145.12,113.6
2016,3,29,9,30,17.0,223.0,3.5,19.0,234.0,201.95,158.83
2016,3,29,9,45,9.5,193.0,3.55,19.5,199.0,170.69,133.04
2016,3,29,10,0,2.0,163.0,3.6,20.0,164.0,139.18,107.22
2016,3,29,10,15,1.0,154.0,3.6,20.5,155.0,130.68,100.01
2016,3,29,10,30,0.0,145.0,3.6,21.0,146.0,122.16,92.81
2016,3,29,10,45,1.0,146.0,3.65,21.5,147.5,123.96,93.94
2016,3,29,11,0,2.0,147.0,3.7,22.0,149.0,125.82,95.13
2016,3,29,11,15,1.0,138.0,3.7,22.5,139.0,117.27,88.04
2016,3,29,11,30,0.0,129.0,3.7,23.0,129.0,108.68,80.98
2016,3,29,11,45,1.5,140.5,3.75,23.5,142.0,120.09,89.78
2016,3,29,12,0,3.0,152.0,3.8,24.0,155.0,131.57,98.57
2016,3,29,12,15,2.5,149.5,3.8,24.0,152.5,128.99,96.48
2016,3,29,12,30,2.0,147.0,3.8,24.0,150.0,126.37,94.4
2016,3,29,12,45,3.0,152.5,3.85,24.5,156.0,132.11,98.73
2016,3,29,13,0,4.0,158.0,3.9,25.0,162.0,137.81,103.02
2016,3,29,13,15,3.5,155.0,3.95,25.0,159.0,134.65,100.58
2016,3,29,13,30,3.0,152.0,4.0,25.0,156.0,131.46,98.15
2016,3,29,13,45,1.5,113.5,4.05,25.5,115.5,96.76,70.91
2016,3,29,14,0,0.0,75.0,4.1,26.0,75.0,62.64,44.02
2016,3,29,14,15,4.0,138.0,4.1,26.0,141.5,119.8,89.1
2016,3,29,14,30,8.0,201.0,4.1,26.0,208.0,177.95,134.42
2016,3,29,14,45,4.0,157.0,4.15,26.0,160.5,135.84,101.77
2016,3,29,15,0,0.0,113.0,4.2,26.0,113.0,94.57,69.54
2016,3,29,15,15,3.0,152.0,4.2,25.5,154.0,130.34,98.16
2016,3,29,15,30,6.0,191.0,4.2,25.0,195.0,166.41,126.97
2016,3,29,15,45,3.0,173.5,4.25,25.0,175.5,148.82,113.38
2016,3,29,16,0,0.0,156.0,4.3,25.0,156.0,131.6,100.09
2016,3,29,16,15,0.0,109.0,4.15,24.5,109.0,91.03,68.19
2016,3,29,16,30,0.0,62.0,4.0,24.0,62.0,51.39,36.45
2016,3,29,16,45,0.0,54.0,3.9,24.0,54.0,44.71,31.15
2016,3,29,17,0,0.0,46.0,3.8,24.0,46.0,38.04,25.79
2016,3,29,17,15,0.0,38.5,3.55,23.0,38.5,31.79,20.81
2016,3,29,17,30,0.0,31.0,3.3,22.0,31.0,25.57,15.74
2016,3,29,17,45,0.0,23.5,3.1,21.5,23.5,19.35,10.53
2016,3,29,18,0,0.0,16.0,2.9,21.0,16.0,13.16,5.26
2016,3,29,18,15,0.0,10.0,3.05,20.5,10.0,8.21,0.98
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.28,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.71,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.1,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,8.21,1.05
2016,3,30,7,15,0.0,17.0,4.05,19.0,17.0,13.98,6.05
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,19.77,11.04
2016,3,30,7,45,0.0,32.0,4.2,19.0,32.0,26.4,16.68
2016,3,30,8,0,0.0,40.0,4.3,19.0,40.0,33.04,22.25
2016,3,30,8,15,0.0,47.5,4.35,19.0,47.5,39.28,27.41
2016,3,30,8,30,0.0,55.0,4.4,19.0,55.0,45.54,32.52
2016,3,30,8,45,0.0,50.0,4.5,19.5,50.0,41.4,28.88
2016,3,30,9,0,0.0,45.0,4.6,20.0,45.0,37.27,25.27
2016,3,30,9,15,0.0,46.5,4.8,20.0,46.5,38.55,26.22
2016,3,30,9,30,0.0,48.0,5.0,20.0,48.0,39.83,27.17
2016,3,30,9,45,0.0,74.5,5.2,20.5,74.5,61.97,45.09
2016,3,30,10,0,0.0,101.0,5.4,21.0,101.0,84.29,62.92
2016,3,30,10,15,0.0,102.5,5.45,21.0,102.5,85.62,63.83
2016,3,30,10,30,0.0,104.0,5.5,21.0,104.0,86.97,64.78
2016,3,30,10,45,3.5,148.5,5.6,21.5,151.5,128.24,97.59
2016,3,30,11,0,7.0,193.0,5.7,22.0,199.0,170.29,130.56
2016,3,30,11,15,8.5,204.0,5.7,22.0,211.5,181.59,139.28
2016,3,30,11,30,10.0,215.0,5.7,22.0,224.0,192.96,148.09
2016,3,30,11,45,10.0,213.0,5.75,22.5,222.5,191.44,146.51
2016,3,30,12,0,10.0,211.0,5.8,23.0,221.0,189.87,144.93
2016,3,30,12,15,13.0,251.5,5.7,23.0,264.0,228.88,175.19
2016,3,30,12,30,16.0,292.0,5.6,23.0,307.0,268.28,205.46
2016,3,30,12,45,18.0,306.0,5.5,23.5,322.5,282.91,216.18
2016,3,30,13,0,20.0,320.0,5.4,24.0,338.0,297.46,226.84
2016,3,30,13,15,25.0,339.0,5.25,24.0,361.5,335.9,256.04
2016,3,30,13,30,30.0,358.0,5.1,24.0,385.0,358.49,273.1
2016,3,30,13,45,78.0,392.0,5.0,24.5,459.0,435.41,331.52
2016,3,30,14,0,126.0,426.0,4.9,25.0,533.0,526.03,398.42
2016,3,30,14,15,182.5,410.0,4.85,25.0,559.0,555.75,421.74
2016,3,30,14,30,239.0,394.0,4.8,25.0,585.0,581.72,442.36
2016,3,30,14,45,208.5,378.0,4.75,25.0,539.5,532.15,405.89
2016,3,30,15,0,178.0,362.0,4.7,25.0,494.0,483.97,370.4
2016,3,30,15,15,142.5,337.5,4.6,25.0,439.0,425.66,326.89
2016,3,30,15,30,107.0,313.0,4.5,25.0,384.0,359.0,276.67
2016,3,30,15,45,125.5,291.0,4.4,25.0,368.5,355.0,274.51
2016,3,30,16,0,144.0,269.0,4.3,25.0,353.0,338.05,262.19
2016,3,30,16,15,430.5,183.0,4.1,24.5,401.0,425.37,331.88
2016,3,30,16,30,717.0,97.0,3.9,24.0,449.0,466.35,362.34
2016,3,30,16,45,679.5,94.0,3.75,24.0,395.5,404.62,311.69
2016,3,30,17,0,642.0,91.0,3.6,24.0,342.0,345.64,262.41
2016,3,30,17,15,618.5,79.5,3.15,23.0,290.0,286.28,212.25
2016,3,30,17,30,595.0,68.0,2.7,22.0,238.0,228.91,162.57
2016,3,30,17,45,525.0,58.5,2.3,21.5,183.5,166.24,110.08
2016,3,30,18,0,455.0,49.0,1.9,21.0,129.0,111.88,66.52
2016,3,30,18,15,329.0,36.0,1.9,20.5,82.0,58.8,30.11
2016,3,30,18,30,203.0,23.0,1.9,20.0,35.0,21.5,5.82
2016,3,30,18,45,101.5,11.5,1.9,19.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,131.0,23.0,3.3,14.5,39.5,21.1,7.71
2016,3,31,7,0,262.0,46.0,3.5,15.0,79.0,62.91,36.52
2016,3,31,7,15,359.5,60.0,3.55,15.5,131.0,108.93,70.13
2016,3,31,7,30,457.0,74.0,3.6,16.0,183.0,170.0,119.2
2016,3,31,7,45,547.5,78.5,3.65,17.0,243.5,230.07,169.38
2016,3,31,8,0,638.0,83.0,3.7,18.0,304.0,300.35,228.43
2016,3,31,8,15,682.0,89.0,3.85,19.0,362.0,363.6,282.16
2016,3,31,8,30,726.0,95.0,4.0,20.0,420.0,430.71,337.44
2016,3,31,8,45,776.5,93.0,4.15,21.0,480.5,496.66,390.21
2016,3,31,9,0,827.0,91.0,4.3,22.0,541.0,565.85,443.79
2016,3,31,9,15,848.5,94.0,4.2,22.5,593.5,625.39,488.73
2016,3,31,9,30,870.0,97.0,4.1,23.0,646.0,680.42,528.99
2016,3,31,9,45,894.5,96.0,4.1,23.5,695.5,736.45,569.08
2016,3,31,10,0,919.0,95.0,4.1,24.0,745.0,791.72,605.95
2016,3,31,10,15,930.0,97.0,4.05,24.5,785.5,838.31,635.53
2016,3,31,10,30,941.0,99.0,4.0,25.0,826.0,882.44,662.98
2016,3,31,10,45,951.5,99.0,4.0,25.5,860.0,921.42,686.81
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,957.44,708.42
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,986.75,726.84
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,1012.47,742.92
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,1031.21,752.99
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,1045.98,760.56
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,1055.23,765.83
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,1060.43,768.64
2016,3,31,12,45,978.0,104.5,3.85,27.0,984.5,1059.57,767.69
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,1054.62,764.3
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.5,1043.25,756.92
2016,3,31,13,30,974.0,102.0,3.7,27.0,959.0,1027.9,747.13
2016,3,31,13,45,971.0,100.5,3.65,27.5,938.5,1007.17,732.53
2016,3,31,14,0,968.0,99.0,3.6,28.0,918.0,982.63,715.6
2016,3,31,14,15,961.5,98.0,3.55,27.5,889.0,951.83,697.46
2016,3,31,14,30,955.0,97.0,3.5,27.0,860.0,917.66,677.03
2016,3,31,14,45,942.5,97.5,3.45,27.0,822.5,876.93,650.74
2016,3,31,15,0,930.0,98.0,3.4,27.0,785.0,833.61,622.57
2016,3,31,15,15,917.5,95.5,3.3,26.5,741.5,784.97,591.41
2016,3,31,15,30,905.0,93.0,3.2,26.0,698.0,734.28,557.87
2016,3,31,15,45,889.5,90.0,3.15,26.0,648.5,679.38,518.3
2016,3,31,16,0,874.0,87.0,3.1,26.0,599.0,623.28,476.85
2016,3,31,16,15,851.0,84.0,2.9,25.5,544.0,564.63,432.67
2016,3,31,16,30,828.0,81.0,2.7,25.0,489.0,503.06,384.99
2016,3,31,16,45,795.0,77.0,2.55,24.5,430.5,436.66,332.28
2016,3,31,17,0,762.0,73.0,2.4,24.0,372.0,372.34,279.47
2016,3,31,17,15,714.0,67.0,2.25,23.0,312.5,303.67,222.55
2016,3,31,17,30,666.0,61.0,2.1,22.0,253.0,238.6,167.37
2016,3,31,17,45,585.5,54.0,2.0,21.0,195.0,172.13,112.39
2016,3,31,18,0,505.0,47.0,1.9,20.0,137.0,115.14,67.34
2016,3,31,18,15,371.5,35.0,2.15,19.5,87.5,59.65,29.77
2016,3,31,18,30,238.0,23.0,2.4,19.0,38.0,20.93,7.77
2016,3,31,18,45,119.0,11.5,2.65,18.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,7.68,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.5,25.79,11.88
2016,4,1,7,0,266.0,49.0,4.8,13.0,84.0,65.41,38.89
2016,4,1,7,15,360.5,63.5,5.15,13.5,136.0,111.67,73.07
2016,4,1,7,30,455.0,78.0,5.5,14.0,188.0,169.7,120.21
2016,4,1,7,45,514.5,89.0,5.85,14.5,244.5,229.99,172.55
2016,4,1,8,0,574.0,100.0,6.2,15.0,301.0,294.07,228.54
2016,4,1,8,15,617.5,108.0,6.35,15.0,358.0,355.44,282.66
2016,4,1,8,30,661.0,116.0,6.5,15.0,415.0,420.73,339.15
2016,4,1,8,45,330.5,66.0,6.65,15.0,215.5,242.12,197.78
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,13.22,5.51
2016,4,1,9,15,0.0,51.0,6.7,15.0,51.0,42.3,29.93
2016,4,1,9,30,0.0,86.0,6.6,15.0,86.0,71.56,54.21
2016,4,1,9,45,4.5,148.5,6.55,15.5,152.0,128.1,100.65
2016,4,1,10,0,9.0,211.0,6.5,16.0,218.0,186.24,147.55
2016,4,1,10,15,5.0,180.0,6.4,16.0,184.0,156.3,122.85
2016,4,1,10,30,1.0,149.0,6.3,16.0,150.0,126.37,98.21
2016,4,1,10,45,162.0,271.5,6.25,16.5,406.0,396.59,318.1
2016,4,1,11,0,323.0,394.0,6.2,17.0,662.0,677.04,533.19
2016,4,1,11,15,329.0,401.0,6.25,17.0,680.5,698.78,548.19
2016,4,1,11,30,335.0,408.0,6.3,17.0,699.0,719.3,563.2
2016,4,1,11,45,189.5,403.0,6.35,17.0,568.5,568.1,446.26
2016,4,1,12,0,44.0,398.0,6.4,17.0,438.0,410.52,321.48
2016,4,1,12,15,38.0,387.0,6.35,17.0,421.5,394.53,309.15
2016,4,1,12,30,32.0,376.0,6.3,17.0,405.0,378.24,296.32
2016,4,1,12,45,50.0,404.0,6.3,17.5,449.0,422.99,330.81
2016,4,1,13,0,68.0,432.0,6.3,18.0,493.0,467.53,364.64
2016,4,1,13,15,51.5,402.5,6.2,18.0,448.5,421.9,329.28
2016,4,1,13,30,35.0,373.0,6.1,18.0,404.0,376.59,294.16
2016,4,1,13,45,24.0,313.5,6.05,18.5,335.0,308.08,240.65
2016,4,1,14,0,13.0,254.0,6.0,19.0,266.0,229.68,178.89
2016,4,1,14,15,16.5,273.0,6.0,18.5,287.5,249.31,195.12
2016,4,1,14,30,20.0,292.0,6.0,18.0,309.0,268.82,211.19
2016,4,1,14,45,52.5,320.5,6.0,18.0,361.0,333.78,263.47
2016,4,1,15,0,85.0,349.0,6.0,18.0,413.0,384.14,303.81
2016,4,1,15,15,186.0,326.5,6.0,17.5,455.0,444.89,354.53
2016,4,1,15,30,287.0,304.0,6.0,17.0,497.0,495.32,396.51
2016,4,1,15,45,311.0,275.0,6.05,16.5,470.0,468.18,376.81
2016,4,1,16,0,335.0,246.0,6.1,16.0,443.0,438.07,354.33
2016,4,1,16,15,360.5,216.0,6.1,15.5,410.5,404.76,328.46
2016,4,1,16,30,386.0,186.0,6.1,15.0,378.0,368.14,298.86
2016,4,1,16,45,348.5,175.0,6.1,14.5,332.5,318.09,257.35
2016,4,1,17,0,311.0,164.0,6.1,14.0,287.0,271.61,218.16
2016,4,1,17,15,377.0,133.0,5.85,13.5,258.5,249.02,195.92
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,212.62,160.23
2016,4,1,17,45,385.5,84.0,5.4,13.0,177.5,154.87,110.23
2016,4,1,18,0,328.0,66.0,5.2,13.0,125.0,104.14,68.11
2016,4,1,18,15,220.0,46.5,4.95,12.5,79.5,55.91,33.24
2016,4,1,18,30,112.0,27.0,4.7,12.0,34.0,21.72,9.27
2016,4,1,18,45,56.0,13.5,4.45,11.5,17.0,11.52,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,287.5,24.5,3.9,6.5,57.0,25.76,11.2
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,73.06,39.05
2016,4,2,7,15,549.0,46.5,4.0,8.0,156.5,125.82,78.25
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,189.68,131.69
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,253.46,188.69
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,321.83,249.58
2016,4,2,8,15,787.5,71.5,3.9,12.0,392.5,386.75,306.58
2016,4,2,8,30,824.0,76.0,3.7,13.0,452.0,454.43,363.81
2016,4,2,8,45,849.5,79.5,3.55,14.0,509.0,517.92,415.62
2016,4,2,9,0,875.0,83.0,3.4,15.0,566.0,579.75,464.0
2016,4,2,9,15,893.5,85.5,3.2,15.5,618.0,638.45,508.7
2016,4,2,9,30,912.0,88.0,3.0,16.0,670.0,696.44,551.07
2016,4,2,9,45,925.5,90.0,2.85,17.0,717.0,749.39,587.25
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,800.57,619.02
2016,4,2,10,15,949.0,94.0,2.7,18.0,804.0,846.93,649.78
2016,4,2,10,30,959.0,96.0,2.7,18.0,844.0,890.7,678.44
2016,4,2,10,45,966.0,97.0,2.75,18.5,876.5,928.07,701.57
