Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,962.21,722.38
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,990.68,740.71
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,1015.47,756.67
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,1034.56,767.5
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,1049.7,775.82
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,1058.87,781.4
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,1063.94,784.5
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,1062.48,782.48
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,1056.92,777.99
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,1045.36,770.78
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,1029.79,761.12
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,1007.95,747.86
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,982.34,732.15
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,951.35,712.44
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,916.97,690.42
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,874.52,662.76
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,829.66,633.23
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,781.52,600.83
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,731.36,565.68
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,676.0,525.21
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,619.46,482.74
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,560.57,437.57
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,498.83,388.82
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,433.01,335.35
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,369.15,281.73
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,301.09,223.85
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,236.33,167.76
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,170.87,112.5
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,114.04,66.94
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,58.91,29.71
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,19.97,8.49
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,10.24,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,26.27,11.97
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,72.61,38.63
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,125.37,77.16
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,189.14,129.35
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,251.19,183.42
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,320.3,243.21
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,384.52,298.36
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,451.5,353.92
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,515.33,404.42
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,580.04,453.49
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,636.22,495.16
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,694.18,536.41
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,747.49,573.32
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,799.07,606.52
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,844.52,635.59
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,887.39,662.57
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,925.33,685.08
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,960.08,705.29
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,988.76,723.32
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,1013.78,739.07
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,1032.62,749.47
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1047.54,757.48
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1056.56,763.35
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1061.53,766.83
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1059.99,766.35
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1054.39,763.47
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,1042.83,756.41
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,1027.29,746.98
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,1006.01,732.98
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,981.0,716.67
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,949.64,698.56
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,914.92,678.12
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,875.0,652.72
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,832.27,625.22
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,783.41,593.2
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,732.5,558.28
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,677.4,518.63
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,621.09,476.98
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,561.89,432.22
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,499.89,383.96
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,434.18,331.31
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,370.22,278.29
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,302.37,221.85
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,237.66,166.78
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,171.57,111.53
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,113.92,65.81
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,58.37,28.93
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,19.8,8.68
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,11.1,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,27.85,13.81
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,73.64,40.63
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,124.58,77.85
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,186.4,128.54
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,247.45,181.88
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,314.65,240.39
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,379.51,296.4
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,446.21,352.17
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,508.39,402.64
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,571.54,452.03
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,630.43,497.06
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,684.64,537.28
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,736.68,573.53
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,787.09,606.4
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,832.47,634.97
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,875.37,661.26
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,912.52,683.42
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,946.56,703.2
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,975.07,719.05
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,1000.01,732.42
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,1018.42,741.45
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,1033.0,748.02
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,1041.28,752.08
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,1045.59,753.73
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,1044.47,750.58
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,1039.37,745.06
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,1027.93,737.15
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,1012.6,726.95
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,990.67,712.68
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,965.1,696.22
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,934.23,675.91
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,900.08,653.54
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,859.92,628.2
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,817.05,600.94
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,768.67,569.76
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,718.35,535.55
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,663.65,497.0
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,610.95,458.75
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,549.75,414.17
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,488.85,368.21
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,423.68,317.45
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,360.44,266.34
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,292.53,211.22
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,230.14,159.2
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,166.0,106.63
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,110.32,63.37
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,56.7,28.47
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,20.59,9.5
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,12.26,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,28.57,14.26
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,75.19,40.37
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,127.49,78.25
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,190.3,129.48
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,251.92,183.09
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,320.24,242.15
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,383.67,296.53
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,449.74,351.25
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,512.56,401.58
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,576.16,450.57
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,631.45,492.52
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,688.47,534.32
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,740.81,571.66
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,791.4,605.71
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,836.74,634.86
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,879.53,661.91
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,916.01,684.66
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,949.31,705.15
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,977.47,723.25
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,1002.02,739.01
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,1020.03,749.36
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,1034.16,757.26
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,1042.91,762.95
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,1047.66,766.18
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,1045.52,765.36
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,1039.36,762.14
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,1027.79,754.86
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,1012.31,745.14
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,990.25,730.1
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,964.55,712.72
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,933.56,694.29
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,899.3,673.51
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,858.96,647.05
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,815.91,618.52
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,744.94,568.49
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,673.51,515.65
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,644.8,495.15
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,609.91,468.93
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,548.8,422.35
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,487.93,374.56
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,422.04,321.48
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,358.43,268.6
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,290.84,211.88
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,228.75,158.84
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,164.84,106.1
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,109.67,63.31
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,56.39,28.76
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,21.42,10.43
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,6.4,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,12.0,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,32.27,19.06
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,68.76,44.09
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,113.61,77.48
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,167.28,120.42
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,175.47,134.32
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,160.49,126.51
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,191.76,151.97
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,224.45,178.16
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,302.61,240.26
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,392.84,311.05
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,516.02,407.99
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,654.7,514.86
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,711.22,556.97
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,767.88,598.81
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,727.31,562.95
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,646.38,497.35
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,725.71,555.76
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,797.47,607.37
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,811.36,615.83
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,822.06,622.26
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,938.35,708.95
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,1029.89,769.84
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,1040.87,776.18
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,1047.9,780.42
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,1051.8,781.1
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,1051.57,779.15
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,1041.16,772.1
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,1026.71,762.52
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,1007.99,750.2
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,985.16,735.21
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,953.98,714.27
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,919.32,691.01
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,873.76,660.16
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,826.37,627.92
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,777.43,595.31
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,726.5,559.08
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,672.7,518.8
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,617.14,476.29
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,557.69,430.31
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,495.61,381.12
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,431.19,328.64
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,367.8,275.32
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,299.68,217.75
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,235.82,162.91
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,169.25,107.38
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,111.54,62.21
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,56.54,27.41
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,21.53,10.87
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,11.1,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,16.8,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,31.87,19.07
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,67.66,41.48
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,109.74,73.5
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,157.9,113.04
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,205.44,153.32
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,257.3,197.15
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,313.53,244.2
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,373.74,293.48
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,473.57,371.47
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,584.21,455.99
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,642.79,500.2
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,696.63,539.99
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,713.55,548.79
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,710.55,542.81
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,798.57,606.61
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,888.54,666.02
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,924.28,687.53
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,956.6,706.97
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,983.91,724.12
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,1007.53,738.87
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,1018.91,744.17
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,1025.61,746.61
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,1033.45,751.09
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,1037.42,753.17
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,961.76,701.13
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,856.32,623.76
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,878.61,640.41
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,896.58,653.2
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,884.24,645.15
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,870.01,636.02
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,785.74,577.24
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,705.61,520.85
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,684.26,507.39
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,659.45,490.95
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,657.57,492.49
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,650.95,489.88
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,629.98,475.05
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,599.03,452.26
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,537.6,406.46
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,476.78,359.84
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,411.18,307.77
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,348.51,256.59
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,283.0,203.57
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,222.4,153.57
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,159.92,103.38
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,106.57,63.06
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,55.83,30.48
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,22.55,11.78
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,8.11,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,15.47,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,32.78,20.27
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,66.59,43.07
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,106.63,73.57
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,153.7,111.92
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,204.23,153.72
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,259.19,199.61
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,268.52,211.93
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,260.85,207.83
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,355.28,282.99
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,469.79,373.07
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,491.84,389.0
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,495.85,390.4
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,571.92,448.49
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,644.54,502.99
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,659.74,510.97
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,658.31,506.82
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,605.67,463.88
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,531.19,404.68
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,617.32,469.72
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,720.79,545.02
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,764.13,575.06
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,819.56,613.05
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,717.25,536.77
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,609.18,455.84
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,701.74,523.6
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,777.01,576.85
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,685.51,509.69
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,580.62,432.9
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,561.28,419.6
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,541.42,405.55
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,527.67,396.32
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,512.96,386.36
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,606.0,458.76
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,683.96,518.06
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,685.57,521.9
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,672.03,514.81
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,619.37,476.11
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,565.99,436.07
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,506.78,391.05
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,448.65,345.55
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,385.81,294.66
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,326.18,245.25
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,264.17,194.14
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,204.19,144.33
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,146.19,97.98
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,97.79,61.61
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,52.79,31.43
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,23.84,13.07
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,6.4,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,12.37,0.0
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,31.57,19.99
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,55.38,39.01
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,84.87,62.19
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,118.95,89.64
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,107.79,83.33
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,88.1,68.67
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,142.44,112.88
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,198.8,158.15
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,323.25,256.99
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,467.71,369.86
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,497.93,392.07
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,512.32,401.81
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,345.36,271.83
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,137.81,105.0
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,145.17,110.86
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,152.66,116.6
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,129.3,97.71
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,105.9,78.86
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,146.51,110.92
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,187.74,143.08
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,512.67,395.1
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,823.1,618.26
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,634.24,478.62
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,423.32,319.75
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,470.51,355.22
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,517.19,389.09
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,485.94,365.87
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,454.66,342.82
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,709.74,537.87
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,902.64,677.85
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,871.74,657.47
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,838.14,636.48
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,799.4,610.07
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,762.37,583.95
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,505.98,392.38
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,253.34,194.81
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,223.4,172.46
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,202.27,156.38
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,303.93,237.91
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,370.39,288.73
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,314.75,243.7
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,268.59,205.7
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,219.33,165.0
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,172.86,126.22
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,139.19,95.75
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,98.16,60.62
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,52.79,31.0
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,25.37,14.32
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,14.08,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,9.82,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,18.09,4.16
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,35.37,21.85
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,75.39,46.58
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,120.78,79.37
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,176.12,123.54
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,121.68,89.16
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,29.73,19.38
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,64.73,48.44
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,100.05,77.21
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,126.83,98.36
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,154.12,119.56
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,167.75,129.81
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,181.61,140.18
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,177.1,135.99
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,172.49,131.78
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,192.62,147.03
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,213.02,162.32
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,173.15,130.83
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,133.32,99.41
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,136.54,102.07
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,139.79,104.75
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,259.19,197.2
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,375.17,284.72
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,377.13,286.07
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,378.78,287.48
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,347.85,264.04
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,302.89,230.06
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,389.31,295.69
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,461.37,349.28
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,266.95,203.56
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,77.03,55.62
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,102.0,75.58
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,127.05,95.44
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,144.34,109.04
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,161.53,122.54
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,183.93,140.38
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,206.05,158.01
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,181.91,139.43
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,158.28,121.18
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,168.72,130.17
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,182.65,141.84
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,187.32,145.53
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,191.48,148.07
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,154.02,118.08
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,123.18,93.33
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,92.5,68.72
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,64.72,46.52
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,41.02,27.42
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,20.55,10.63
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,10.67,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,7.39,0.34
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,12.33,4.61
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,18.11,9.55
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,23.91,14.43
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,77.4,58.36
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,135.86,105.68
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,187.14,145.96
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,250.28,195.52
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,260.49,203.17
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,273.51,212.56
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,335.02,259.43
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,392.72,302.51
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,443.13,339.37
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,495.83,377.34
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,655.59,496.6
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,809.88,606.91
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,848.93,629.63
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,886.03,651.15
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,912.98,665.16
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,936.82,676.85
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,958.5,686.8
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,963.48,685.82
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,971.86,689.4
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,976.72,690.71
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,978.3,688.62
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,976.2,684.29
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,890.88,628.37
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,780.59,551.96
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,862.25,611.17
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,909.76,642.33
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,775.91,553.27
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,622.56,446.75
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,626.42,452.51
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,634.54,459.36
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,670.3,487.52
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,679.51,496.74
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,580.96,426.68
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,487.4,359.82
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,385.48,286.75
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,299.62,224.07
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,336.4,248.45
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,334.16,239.06
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,270.9,188.22
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,212.11,140.58
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,151.89,93.27
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,99.49,55.1
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,50.18,26.06
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,23.73,13.05
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,10.67,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,19.31,7.53
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,36.1,22.79
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,76.17,47.09
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,121.46,79.97
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,176.04,123.88
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,138.47,103.76
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,60.55,45.72
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,70.58,53.9
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,80.66,61.96
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,102.6,79.68
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,124.73,97.3
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,146.99,114.81
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,169.73,132.51
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,129.56,99.71
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,89.4,67.02
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,182.67,141.53
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,278.8,216.27
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,247.29,190.87
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,215.56,165.63
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,231.36,177.77
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,247.21,189.81
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,253.34,194.01
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,259.4,198.19
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,161.03,122.13
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,64.58,46.04
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,249.87,191.48
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,437.73,331.94
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,430.67,326.25
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,423.3,321.08
