Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,304.33,231.69
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,180.87,136.91
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,198.27,150.74
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,215.6,164.31
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,212.41,162.08
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,209.19,159.88
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,134.83,102.23
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,62.42,44.84
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,82.48,61.18
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,102.69,77.61
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,156.26,121.13
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,203.82,159.44
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,110.28,84.65
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,20.63,11.51
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,124.16,91.36
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,193.31,138.35
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,139.04,95.05
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,92.69,60.46
2016,4,12,18,15,182.0,57.0,3.9,19.5,88.5,52.13,33.16
2016,4,12,18,30,99.0,35.0,4.2,19.0,44.0,27.12,16.31
2016,4,12,18,45,49.5,17.5,4.55,18.5,22.0,14.94,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,11.1,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,20.09,8.87
2016,4,13,6,45,241.5,43.0,3.4,14.5,79.0,35.79,25.37
2016,4,13,7,0,350.0,60.0,3.5,15.0,123.0,76.6,46.19
2016,4,13,7,15,175.0,38.0,3.5,15.0,69.5,58.48,36.44
2016,4,13,7,30,0.0,16.0,3.5,15.0,16.0,13.17,5.66
2016,4,13,7,45,0.0,24.5,3.5,15.5,24.5,20.2,11.65
2016,4,13,8,0,0.0,33.0,3.5,16.0,33.0,27.25,17.57
2016,4,13,8,15,0.0,61.0,3.4,16.5,61.0,50.54,37.09
2016,4,13,8,30,0.0,89.0,3.3,17.0,89.0,73.96,56.37
2016,4,13,8,45,0.0,63.0,3.25,17.5,63.0,52.26,38.03
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,30.65,19.9
2016,4,13,9,15,0.0,69.5,3.2,18.0,69.5,57.76,42.22
2016,4,13,9,30,0.0,102.0,3.2,18.0,102.0,85.05,64.4
2016,4,13,9,45,0.0,119.0,3.2,18.5,119.0,99.48,75.77
2016,4,13,10,0,0.0,136.0,3.2,19.0,136.0,114.01,87.1
2016,4,13,10,15,2.5,153.0,3.2,19.0,155.5,130.53,100.2
2016,4,13,10,30,5.0,170.0,3.2,19.0,175.0,147.31,113.44
2016,4,13,10,45,2.5,135.0,3.25,19.5,137.5,115.53,87.7
2016,4,13,11,0,0.0,100.0,3.3,20.0,100.0,83.78,62.03
2016,4,13,11,15,0.0,116.5,3.25,20.5,116.5,97.88,73.1
2016,4,13,11,30,0.0,133.0,3.2,21.0,133.0,112.04,84.09
2016,4,13,11,45,3.5,155.5,3.2,21.5,159.0,134.62,101.76
2016,4,13,12,0,7.0,178.0,3.2,22.0,185.0,157.38,119.39
2016,4,13,12,15,19.5,283.5,3.15,22.0,302.5,272.98,208.64
2016,4,13,12,30,32.0,389.0,3.1,22.0,420.0,383.71,291.47
2016,4,13,12,45,18.0,271.5,3.1,22.5,289.0,249.47,189.7
2016,4,13,13,0,4.0,154.0,3.1,23.0,158.0,133.95,100.38
2016,4,13,13,15,7.0,181.5,3.0,23.0,188.0,160.31,121.19
2016,4,13,13,30,10.0,209.0,2.9,23.0,218.0,186.67,141.69
2016,4,13,13,45,12.0,237.0,2.8,23.0,248.0,212.53,161.65
2016,4,13,14,0,14.0,265.0,2.7,23.0,278.0,238.37,181.5
2016,4,13,14,15,82.5,340.0,2.6,23.0,409.0,374.32,285.9
2016,4,13,14,30,151.0,415.0,2.5,23.0,540.0,508.88,385.1
2016,4,13,14,45,77.0,287.5,2.4,23.5,351.0,315.16,240.59
2016,4,13,15,0,3.0,160.0,2.3,24.0,162.0,136.75,102.79
2016,4,13,15,15,140.5,239.0,2.25,23.5,337.0,318.1,246.27
2016,4,13,15,30,278.0,318.0,2.2,23.0,512.0,482.45,369.83
2016,4,13,15,45,160.5,285.0,2.15,23.0,395.0,356.85,274.61
2016,4,13,16,0,43.0,252.0,2.1,23.0,278.0,244.01,188.16
2016,4,13,16,15,404.0,173.5,2.05,22.5,385.0,376.65,292.4
2016,4,13,16,30,765.0,95.0,2.0,22.0,492.0,450.89,345.18
2016,4,13,16,45,734.0,90.0,2.0,22.0,436.0,389.21,294.24
2016,4,13,17,0,703.0,85.0,2.0,22.0,380.0,328.15,243.19
2016,4,13,17,15,658.5,78.5,1.8,21.5,322.5,265.39,190.34
2016,4,13,17,30,614.0,72.0,1.6,21.0,265.0,207.0,140.81
2016,4,13,17,45,545.5,64.0,1.4,20.5,209.5,148.07,93.15
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,97.17,55.51
2016,4,13,18,15,369.0,43.5,1.15,19.0,104.5,49.27,27.22
2016,4,13,18,30,261.0,31.0,1.1,18.0,55.0,25.4,15.17
2016,4,13,18,45,130.5,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.0,12.5,2.5,11.5,21.0,10.67,0.0
2016,4,14,6,30,234.0,25.0,2.7,12.0,42.0,20.49,9.93
2016,4,14,6,45,357.5,37.5,2.95,13.0,90.5,33.92,24.0
2016,4,14,7,0,481.0,50.0,3.2,14.0,139.0,79.69,44.28
2016,4,14,7,15,240.5,70.5,3.15,14.5,115.0,94.99,64.55
2016,4,14,7,30,0.0,91.0,3.1,15.0,91.0,74.91,58.3
2016,4,14,7,45,1.0,112.0,3.1,16.0,112.5,92.81,73.01
2016,4,14,8,0,2.0,133.0,3.1,17.0,134.0,110.98,87.58
2016,4,14,8,15,8.0,155.0,3.1,17.5,159.0,132.13,104.42
2016,4,14,8,30,14.0,177.0,3.1,18.0,184.0,154.1,121.72
2016,4,14,8,45,12.5,187.5,3.15,19.0,194.5,163.35,128.32
2016,4,14,9,0,11.0,198.0,3.2,20.0,205.0,172.4,134.66
2016,4,14,9,15,12.0,212.0,3.15,20.5,220.0,185.77,144.61
2016,4,14,9,30,13.0,226.0,3.1,21.0,235.0,199.26,154.54
2016,4,14,9,45,23.0,266.0,3.1,21.5,283.0,241.66,187.07
2016,4,14,10,0,33.0,306.0,3.1,22.0,331.0,294.94,227.31
2016,4,14,10,15,37.5,329.5,3.05,22.5,359.5,321.9,246.79
2016,4,14,10,30,42.0,353.0,3.0,23.0,388.0,349.23,266.38
2016,4,14,10,45,109.0,397.5,3.0,23.5,491.5,460.7,349.38
2016,4,14,11,0,176.0,442.0,3.0,24.0,595.0,564.06,423.71
2016,4,14,11,15,562.5,276.0,2.95,24.0,782.0,781.8,585.32
2016,4,14,11,30,949.0,110.0,2.9,24.0,969.0,966.84,711.07
2016,4,14,11,45,695.5,256.5,2.9,24.5,891.5,907.48,667.25
2016,4,14,12,0,442.0,403.0,2.9,25.0,814.0,814.38,597.0
2016,4,14,12,15,691.5,262.0,2.9,25.0,908.5,922.53,676.75
2016,4,14,12,30,941.0,121.0,2.9,25.0,1003.0,1003.17,729.58
2016,4,14,12,45,940.0,120.5,2.9,25.5,999.5,1000.49,725.72
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,993.99,720.29
2016,4,14,13,15,936.5,119.5,2.9,26.0,983.0,982.31,713.08
2016,4,14,13,30,934.0,119.0,2.9,26.0,970.0,966.9,703.58
2016,4,14,13,45,929.5,118.0,2.9,26.0,949.0,945.55,690.32
2016,4,14,14,0,925.0,117.0,2.9,26.0,928.0,920.69,674.81
2016,4,14,14,15,918.0,115.5,2.85,26.0,898.5,889.84,655.0
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,855.87,633.11
2016,4,14,14,45,902.0,112.0,2.8,26.0,832.0,816.93,608.09
2016,4,14,15,0,893.0,110.0,2.8,26.0,795.0,775.37,581.09
2016,4,14,15,15,880.5,107.5,2.8,25.5,752.0,728.49,550.09
2016,4,14,15,30,868.0,105.0,2.8,25.0,709.0,679.75,516.36
2016,4,14,15,45,851.5,102.0,2.8,25.0,659.5,629.62,479.59
2016,4,14,16,0,835.0,99.0,2.8,25.0,610.0,574.68,438.36
2016,4,14,16,15,812.5,95.0,2.8,24.5,556.5,515.09,393.27
2016,4,14,16,30,790.0,91.0,2.8,24.0,503.0,455.86,346.85
2016,4,14,16,45,759.0,86.5,2.85,24.0,446.0,393.42,295.95
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,332.95,245.2
2016,4,14,17,15,683.5,76.0,2.65,23.0,331.0,267.9,190.83
2016,4,14,17,30,639.0,70.0,2.4,22.0,273.0,208.65,140.82
2016,4,14,17,45,571.0,62.5,2.2,21.0,216.0,148.96,92.74
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,97.2,54.78
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,48.38,26.55
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,25.4,15.27
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,12.64,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.0,15.0,1.15,12.5,20.5,12.8,0.0
2016,4,15,6,30,142.0,30.0,1.3,13.0,41.0,23.12,12.46
2016,4,15,6,45,249.5,47.5,1.45,14.0,87.0,38.76,28.2
2016,4,15,7,0,357.0,65.0,1.6,15.0,133.0,80.28,49.23
2016,4,15,7,15,178.5,69.0,1.6,15.5,103.0,83.47,57.32
2016,4,15,7,30,0.0,73.0,1.6,16.0,73.0,60.33,45.75
2016,4,15,7,45,3.5,105.5,1.6,16.5,107.0,88.1,68.8
2016,4,15,8,0,7.0,138.0,1.6,17.0,141.0,116.65,92.02
2016,4,15,8,15,15.0,163.0,1.6,17.5,170.5,141.38,111.63
2016,4,15,8,30,23.0,188.0,1.6,18.0,200.0,167.19,131.86
2016,4,15,8,45,45.5,224.0,1.6,19.0,250.5,215.58,169.45
2016,4,15,9,0,68.0,260.0,1.6,20.0,301.0,262.84,205.3
2016,4,15,9,15,125.5,292.0,1.65,20.5,375.5,337.55,262.23
2016,4,15,9,30,183.0,324.0,1.7,21.0,450.0,410.79,316.75
2016,4,15,9,45,514.5,225.0,1.8,21.5,609.0,576.39,442.3
2016,4,15,10,0,846.0,126.0,1.9,22.0,768.0,748.89,567.42
2016,4,15,10,15,857.0,128.5,1.95,22.5,805.5,792.38,594.72
2016,4,15,10,30,868.0,131.0,2.0,23.0,843.0,825.71,615.13
2016,4,15,10,45,879.5,130.0,2.1,23.5,874.5,860.75,637.04
2016,4,15,11,0,891.0,129.0,2.2,24.0,906.0,893.1,657.01
2016,4,15,11,15,896.0,130.5,2.3,24.0,928.0,919.13,674.06
2016,4,15,11,30,901.0,132.0,2.4,24.0,950.0,941.82,689.03
2016,4,15,11,45,898.5,136.0,2.5,24.5,962.5,956.5,697.5
2016,4,15,12,0,896.0,140.0,2.6,25.0,975.0,967.44,703.68
2016,4,15,12,15,897.0,140.0,2.7,25.5,979.5,974.35,707.35
2016,4,15,12,30,898.0,140.0,2.8,26.0,984.0,977.64,708.81
2016,4,15,12,45,897.5,139.5,2.9,26.5,980.5,975.46,706.84
2016,4,15,13,0,897.0,139.0,3.0,27.0,977.0,969.64,702.66
2016,4,15,13,15,894.0,138.5,3.1,27.0,964.5,957.91,696.13
2016,4,15,13,30,891.0,138.0,3.2,27.0,952.0,942.64,687.36
2016,4,15,13,45,886.0,136.5,3.3,27.0,930.5,921.2,674.55
2016,4,15,14,0,881.0,135.0,3.4,27.0,909.0,896.42,659.53
2016,4,15,14,15,873.5,133.5,3.45,27.0,880.0,866.33,640.59
2016,4,15,14,30,866.0,132.0,3.5,27.0,851.0,833.3,619.58
2016,4,15,14,45,857.0,129.0,3.55,27.0,815.0,794.97,594.8
2016,4,15,15,0,848.0,126.0,3.6,27.0,779.0,760.49,572.06
2016,4,15,15,15,834.5,123.0,3.6,26.5,736.0,713.39,539.96
2016,4,15,15,30,821.0,120.0,3.6,26.0,693.0,664.66,505.89
2016,4,15,15,45,801.5,117.0,3.65,26.0,644.0,610.93,466.41
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,556.69,425.48
2016,4,15,16,15,758.0,109.5,3.65,25.5,542.0,498.57,381.09
2016,4,15,16,30,734.0,105.0,3.6,25.0,489.0,440.27,335.16
2016,4,15,16,45,700.0,100.0,3.55,25.0,433.0,378.97,285.06
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,320.11,235.77
2016,4,15,17,15,620.0,88.0,3.2,24.0,320.5,258.86,184.87
2016,4,15,17,30,574.0,81.0,2.9,23.0,264.0,202.22,137.55
2016,4,15,17,45,504.5,71.5,2.6,22.5,208.5,144.63,91.56
2016,4,15,18,0,435.0,62.0,2.3,22.0,153.0,95.28,55.7
2016,4,15,18,15,332.5,48.0,2.3,21.0,104.5,47.71,27.46
2016,4,15,18,30,230.0,34.0,2.3,20.0,56.0,26.3,15.95
2016,4,15,18,45,115.0,17.0,2.3,19.5,28.0,13.25,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.0,15.0,3.4,16.0,18.0,12.8,0.0
2016,4,16,6,30,72.0,30.0,3.5,16.0,36.0,23.4,12.86
2016,4,16,6,45,157.0,53.5,3.65,16.5,80.0,42.34,31.01
2016,4,16,7,0,242.0,77.0,3.8,17.0,124.0,80.04,52.89
2016,4,16,7,15,121.0,55.0,3.95,17.5,78.5,63.77,42.94
2016,4,16,7,30,0.0,33.0,4.1,18.0,33.0,27.23,17.45
2016,4,16,7,45,0.0,45.0,4.3,18.5,45.0,37.2,25.79
2016,4,16,8,0,0.0,57.0,4.5,19.0,57.0,47.2,34.0
2016,4,16,8,15,0.0,81.0,4.75,19.5,81.0,67.25,50.44
2016,4,16,8,30,0.0,105.0,5.0,20.0,105.0,87.33,66.63
2016,4,16,8,45,0.0,92.0,5.25,20.5,92.0,76.51,57.39
2016,4,16,9,0,0.0,79.0,5.5,21.0,79.0,65.67,48.23
2016,4,16,9,15,0.0,102.0,5.55,21.5,102.0,84.99,63.63
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,104.46,78.95
2016,4,16,9,45,0.0,133.5,5.7,22.5,134.0,111.74,84.38
2016,4,16,10,0,0.0,142.0,5.8,23.0,143.0,119.06,89.83
2016,4,16,10,15,2.0,152.5,5.8,23.5,155.0,129.64,97.87
2016,4,16,10,30,4.0,163.0,5.8,24.0,167.0,140.39,106.01
2016,4,16,10,45,2.0,146.5,5.85,24.5,148.5,124.88,93.42
2016,4,16,11,0,0.0,130.0,5.9,25.0,130.0,109.27,80.83
2016,4,16,11,15,0.0,114.0,5.9,25.0,114.0,95.75,70.15
2016,4,16,11,30,0.0,98.0,5.9,25.0,98.0,82.25,59.48
2016,4,16,11,45,5.5,160.0,5.95,25.5,165.5,140.23,104.8
2016,4,16,12,0,11.0,222.0,6.0,26.0,233.0,199.05,150.03
2016,4,16,12,15,8.0,191.5,6.05,26.0,200.0,169.95,127.47
2016,4,16,12,30,5.0,161.0,6.1,26.0,167.0,140.9,104.94
2016,4,16,12,45,12.5,246.0,6.15,26.0,259.0,221.56,167.27
2016,4,16,13,0,20.0,331.0,6.2,26.0,351.0,303.27,229.41
2016,4,16,13,15,16.5,291.0,6.15,26.0,307.0,264.33,199.84
2016,4,16,13,30,13.0,251.0,6.1,26.0,263.0,225.68,170.47
2016,4,16,13,45,27.0,316.5,6.1,26.0,340.5,306.89,232.76
2016,4,16,14,0,41.0,382.0,6.1,26.0,418.0,378.49,286.87
2016,4,16,14,15,39.5,368.0,6.05,25.5,402.0,362.43,275.51
2016,4,16,14,30,38.0,354.0,6.0,25.0,386.0,346.35,264.25
2016,4,16,14,45,31.5,324.0,6.0,25.0,350.0,311.76,238.3
2016,4,16,15,0,25.0,294.0,6.0,25.0,314.0,268.67,205.68
2016,4,16,15,15,18.0,258.5,5.95,24.5,272.5,231.57,177.72
2016,4,16,15,30,11.0,223.0,5.9,24.0,231.0,195.29,150.04
2016,4,16,15,45,17.5,227.0,5.85,24.0,238.5,201.92,155.75
2016,4,16,16,0,24.0,231.0,5.8,24.0,246.0,207.81,160.82
2016,4,16,16,15,53.0,229.0,5.65,23.5,258.0,224.2,174.56
2016,4,16,16,30,82.0,227.0,5.5,23.0,270.0,231.59,180.84
2016,4,16,16,45,43.0,184.0,5.4,23.0,206.5,173.56,135.02
2016,4,16,17,0,4.0,141.0,5.3,23.0,143.0,118.27,91.32
2016,4,16,17,15,2.0,120.0,5.05,22.5,121.0,99.68,76.68
2016,4,16,17,30,0.0,99.0,4.8,22.0,99.0,81.47,62.08
2016,4,16,17,45,147.5,89.0,4.6,22.0,120.0,98.32,69.55
2016,4,16,18,0,295.0,79.0,4.4,22.0,141.0,92.41,59.14
2016,4,16,18,15,208.0,59.0,4.4,21.5,96.0,51.63,33.18
2016,4,16,18,30,121.0,39.0,4.4,21.0,51.0,30.1,19.06
2016,4,16,18,45,60.5,19.5,4.4,20.5,25.5,15.37,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.0,19.0,2.5,2.13,0.0
2016,4,17,6,30,0.0,5.0,3.1,19.0,5.0,4.1,0.0
2016,4,17,6,45,0.0,13.0,3.25,19.5,13.0,10.68,3.54
2016,4,17,7,0,0.0,21.0,3.4,20.0,21.0,17.29,8.82
2016,4,17,7,15,0.0,31.0,3.55,20.0,31.0,25.57,15.88
2016,4,17,7,30,0.0,41.0,3.7,20.0,41.0,33.87,22.88
2016,4,17,7,45,0.0,60.5,3.9,20.5,60.5,50.11,36.33
2016,4,17,8,0,0.0,80.0,4.1,21.0,80.0,66.38,49.59
2016,4,17,8,15,0.0,93.0,4.25,21.0,93.0,77.23,58.31
2016,4,17,8,30,0.0,106.0,4.4,21.0,106.0,88.16,67.0
2016,4,17,8,45,0.0,118.5,4.55,21.5,118.5,98.71,75.17
2016,4,17,9,0,0.0,131.0,4.7,22.0,131.0,109.33,83.3
2016,4,17,9,15,0.0,142.5,4.75,22.0,142.5,119.15,90.9
2016,4,17,9,30,0.0,154.0,4.8,22.0,154.0,129.02,98.5
2016,4,17,9,45,21.5,244.5,4.9,22.5,261.0,221.4,171.24
2016,4,17,10,0,43.0,335.0,5.0,23.0,368.0,327.21,252.33
2016,4,17,10,15,44.5,351.0,5.0,23.0,387.0,345.43,265.55
2016,4,17,10,30,46.0,367.0,5.0,23.0,406.0,363.68,278.93
2016,4,17,10,45,48.0,381.0,5.05,23.5,422.5,380.48,290.69
2016,4,17,11,0,50.0,395.0,5.1,24.0,439.0,397.25,302.37
2016,4,17,11,15,30.5,305.0,5.05,24.0,332.5,298.7,227.65
2016,4,17,11,30,11.0,215.0,5.0,24.0,226.0,192.36,145.79
2016,4,17,11,45,11.5,217.5,4.95,24.0,229.0,195.28,148.1
2016,4,17,12,0,12.0,220.0,4.9,24.0,232.0,198.15,150.24
2016,4,17,12,15,125.5,352.0,4.8,24.0,471.0,447.15,341.55
2016,4,17,12,30,239.0,484.0,4.7,24.0,710.0,677.13,508.52
2016,4,17,12,45,208.0,485.5,4.65,24.0,681.5,649.35,486.74
2016,4,17,13,0,177.0,487.0,4.6,24.0,653.0,620.59,465.45
2016,4,17,13,15,88.5,283.5,4.55,24.0,366.5,346.54,264.54
2016,4,17,13,30,0.0,80.0,4.5,24.0,80.0,67.04,47.55
2016,4,17,13,45,0.0,71.0,4.5,24.0,71.0,59.41,41.69
2016,4,17,14,0,0.0,62.0,4.5,24.0,62.0,51.82,35.72
2016,4,17,14,15,27.5,220.0,4.55,23.5,243.5,216.73,166.15
2016,4,17,14,30,55.0,378.0,4.6,23.0,425.0,381.52,292.43
2016,4,17,14,45,27.5,259.0,4.7,23.0,283.0,249.17,191.35
2016,4,17,15,0,0.0,140.0,4.8,23.0,141.0,117.37,88.24
2016,4,17,15,15,0.0,108.0,4.85,22.5,108.5,90.19,67.07
2016,4,17,15,30,0.0,76.0,4.9,22.0,76.0,63.26,45.72
2016,4,17,15,45,0.0,49.5,5.0,22.0,49.5,41.1,27.89
2016,4,17,16,0,0.0,23.0,5.1,22.0,23.0,19.04,9.96
2016,4,17,16,15,0.0,17.0,4.95,21.5,17.0,14.06,5.94
2016,4,17,16,30,0.0,11.0,4.8,21.0,11.0,9.08,1.87
2016,4,17,16,45,0.0,14.5,4.7,21.0,14.5,11.96,4.3
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,14.84,6.75
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,12.36,4.72
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,9.87,2.67
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,7.81,0.93
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,5.75,0.0
2016,4,17,18,15,0.0,4.5,3.5,20.0,4.5,3.69,0.0
2016,4,17,18,30,0.0,2.0,3.3,20.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.15,20.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,1.65,17.0,2.5,2.13,0.0
2016,4,18,6,30,0.0,5.0,1.9,17.0,5.0,4.1,0.0
2016,4,18,6,45,0.0,11.5,2.2,17.0,11.5,9.45,2.57
2016,4,18,7,0,0.0,18.0,2.5,17.0,18.0,14.81,6.9
2016,4,18,7,15,0.0,25.0,2.6,17.5,25.0,20.6,11.88
2016,4,18,7,30,0.0,32.0,2.7,18.0,32.0,26.4,16.78
2016,4,18,7,45,0.0,21.0,2.85,18.5,21.0,17.31,9.01
2016,4,18,8,0,0.0,10.0,3.0,19.0,10.0,8.24,1.29
2016,4,18,8,15,0.0,13.0,3.1,19.0,13.0,10.72,3.35
2016,4,18,8,30,0.0,16.0,3.2,19.0,16.0,13.21,5.4
2016,4,18,8,45,3.5,102.5,3.3,19.5,105.0,87.0,66.23
2016,4,18,9,0,7.0,189.0,3.4,20.0,194.0,162.13,126.45
2016,4,18,9,15,8.0,198.5,3.45,20.5,204.5,171.39,133.1
2016,4,18,9,30,9.0,208.0,3.5,21.0,215.0,180.74,139.89
2016,4,18,9,45,11.0,226.0,3.6,21.5,234.5,198.17,153.0
2016,4,18,10,0,13.0,244.0,3.7,22.0,254.0,215.82,166.16
2016,4,18,10,15,24.0,293.5,3.6,22.0,313.5,267.94,206.25
2016,4,18,10,30,35.0,343.0,3.5,22.0,373.0,332.37,254.97
2016,4,18,10,45,45.0,372.5,3.4,22.5,411.5,369.56,281.97
2016,4,18,11,0,55.0,402.0,3.3,23.0,450.0,407.37,309.11
2016,4,18,11,15,47.5,400.0,3.3,23.0,443.0,400.97,303.74
2016,4,18,11,30,40.0,398.0,3.3,23.0,436.0,393.97,298.15
2016,4,18,11,45,29.0,355.5,3.35,23.0,383.0,345.56,261.94
2016,4,18,12,0,18.0,313.0,3.4,23.0,330.0,285.0,216.34
2016,4,18,12,15,15.5,280.5,3.35,22.5,295.5,254.29,193.52
2016,4,18,12,30,13.0,248.0,3.3,22.0,261.0,223.59,170.41
2016,4,18,12,45,28.5,333.5,3.3,22.0,361.0,325.86,248.57
2016,4,18,13,0,44.0,419.0,3.3,22.0,461.0,419.47,318.15
2016,4,18,13,15,94.0,445.5,3.25,22.0,533.0,488.88,370.15
2016,4,18,13,30,144.0,472.0,3.2,22.0,605.0,569.6,429.3
2016,4,18,13,45,77.5,353.5,3.15,22.0,425.0,384.31,292.97
2016,4,18,14,0,11.0,235.0,3.1,22.0,245.0,208.92,159.2
2016,4,18,14,15,127.0,323.5,3.0,22.0,430.5,404.49,311.28
2016,4,18,14,30,243.0,412.0,2.9,22.0,616.0,573.2,435.78
2016,4,18,14,45,122.0,278.5,2.8,22.0,381.0,348.99,268.7
2016,4,18,15,0,1.0,145.0,2.7,22.0,146.0,122.33,92.18
2016,4,18,15,15,0.5,107.0,2.6,21.5,107.5,89.69,66.86
2016,4,18,15,30,0.0,69.0,2.5,21.0,69.0,57.41,41.16
2016,4,18,15,45,21.5,162.0,2.4,21.0,175.5,152.61,118.13
2016,4,18,16,0,43.0,255.0,2.3,21.0,282.0,244.23,190.38
2016,4,18,16,15,21.5,140.0,2.2,21.0,153.5,130.55,100.62
2016,4,18,16,30,0.0,25.0,2.1,21.0,25.0,20.67,11.47
2016,4,18,16,45,42.0,101.5,2.05,21.0,119.5,102.49,78.41
2016,4,18,17,0,84.0,178.0,2.0,21.0,214.0,177.5,137.93
2016,4,18,17,15,72.5,153.5,1.9,20.5,181.5,147.59,113.87
2016,4,18,17,30,61.0,129.0,1.8,20.0,149.0,119.21,91.1
2016,4,18,17,45,46.5,104.5,1.75,20.0,118.0,92.02,69.16
2016,4,18,18,0,32.0,80.0,1.7,20.0,87.0,67.0,49.02
2016,4,18,18,15,16.0,56.0,1.55,19.5,59.5,44.69,31.13
2016,4,18,18,30,0.0,32.0,1.4,19.0,32.0,26.01,16.06
2016,4,18,18,45,0.0,16.0,1.3,19.0,16.0,13.21,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,2.0,16.0,22.5,13.85,0.0
2016,4,19,6,30,112.0,35.0,2.1,16.0,45.0,27.19,16.82
2016,4,19,6,45,195.0,56.0,2.25,16.5,89.5,44.05,32.7
2016,4,19,7,0,278.0,77.0,2.4,17.0,134.0,82.24,53.71
2016,4,19,7,15,139.0,84.5,2.4,17.5,113.0,88.86,63.19
2016,4,19,7,30,0.0,92.0,2.4,18.0,92.0,75.63,58.18
2016,4,19,7,45,15.0,125.0,2.4,18.5,131.5,106.74,83.27
2016,4,19,8,0,30.0,158.0,2.4,19.0,171.0,142.21,111.63
2016,4,19,8,15,26.0,174.5,2.4,19.0,187.0,154.61,121.53
2016,4,19,8,30,22.0,191.0,2.4,19.0,203.0,168.7,132.62
2016,4,19,8,45,26.5,214.5,2.4,19.5,230.0,192.37,150.9
2016,4,19,9,0,31.0,238.0,2.4,20.0,257.0,221.93,173.54
2016,4,19,9,15,18.0,213.0,2.4,20.5,224.5,189.52,147.16
2016,4,19,9,30,5.0,188.0,2.4,21.0,192.0,161.03,123.97
2016,4,19,9,45,7.0,203.0,2.4,21.5,209.0,175.61,134.97
2016,4,19,10,0,9.0,218.0,2.4,22.0,226.0,190.4,145.95
2016,4,19,10,15,7.0,192.5,2.4,22.0,198.5,167.52,127.81
2016,4,19,10,30,5.0,167.0,2.4,22.0,171.0,144.5,109.62
2016,4,19,10,45,3.5,157.0,2.4,22.5,160.5,135.01,101.82
2016,4,19,11,0,2.0,147.0,2.4,23.0,150.0,125.43,93.96
2016,4,19,11,15,15.0,257.0,2.35,23.0,272.0,231.77,176.33
2016,4,19,11,30,28.0,367.0,2.3,23.0,394.0,353.93,267.66
2016,4,19,11,45,18.0,276.5,2.3,23.5,294.5,252.38,190.72
2016,4,19,12,0,8.0,186.0,2.3,24.0,195.0,164.93,123.81
2016,4,19,12,15,15.0,269.0,2.25,24.0,284.0,243.6,184.04
2016,4,19,12,30,22.0,352.0,2.2,24.0,373.0,323.35,243.37
2016,4,19,12,45,54.0,409.5,2.2,24.0,461.0,419.62,314.38
2016,4,19,13,0,86.0,467.0,2.2,24.0,549.0,502.39,373.97
2016,4,19,13,15,119.0,470.5,2.2,24.0,581.5,547.41,406.32
2016,4,19,13,30,152.0,474.0,2.2,24.0,614.0,577.29,428.08
2016,4,19,13,45,197.5,459.0,2.2,24.0,637.0,598.96,444.62
2016,4,19,14,0,243.0,444.0,2.2,24.0,660.0,617.93,459.21
2016,4,19,14,15,152.0,414.5,2.2,23.5,548.0,507.92,380.77
2016,4,19,14,30,61.0,385.0,2.2,23.0,436.0,391.36,295.78
2016,4,19,14,45,31.0,266.5,2.2,23.0,292.5,257.88,196.59
2016,4,19,15,0,1.0,148.0,2.2,23.0,149.0,124.85,93.83
2016,4,19,15,15,4.0,172.0,2.2,23.0,175.0,147.15,111.85
2016,4,19,15,30,7.0,196.0,2.2,23.0,201.0,169.2,129.39
2016,4,19,15,45,50.5,238.5,2.2,23.0,270.0,236.7,182.76
2016,4,19,16,0,94.0,281.0,2.2,23.0,339.0,294.44,227.45
2016,4,19,16,15,131.0,258.0,2.15,22.5,331.5,292.42,226.4
2016,4,19,16,30,168.0,235.0,2.1,22.0,324.0,279.7,216.73
2016,4,19,16,45,84.0,178.0,2.1,22.0,222.5,183.18,141.7
2016,4,19,17,0,0.0,121.0,2.1,22.0,121.0,100.23,76.8
2016,4,19,17,15,0.0,103.0,1.85,21.5,103.0,85.11,64.95
2016,4,19,17,30,0.0,85.0,1.6,21.0,85.0,70.1,52.87
2016,4,19,17,45,151.5,83.0,1.4,21.0,116.0,92.17,64.47
2016,4,19,18,0,303.0,81.0,1.2,21.0,147.0,91.43,58.66
2016,4,19,18,15,220.0,61.0,1.15,20.5,101.5,51.23,33.92
2016,4,19,18,30,137.0,41.0,1.1,20.0,56.0,31.64,20.74
2016,4,19,18,45,68.5,20.5,1.05,20.0,28.0,16.19,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.0,0.35,17.0,1.0,0.82,0.0
2016,4,20,6,30,0.0,2.0,0.4,17.0,2.0,1.64,0.0
2016,4,20,6,45,0.0,3.5,0.45,17.5,3.5,2.87,0.0
2016,4,20,7,0,0.0,5.0,0.5,18.0,5.0,4.1,0.0
2016,4,20,7,15,0.0,7.5,0.6,18.5,7.5,6.16,0.0
2016,4,20,7,30,0.0,10.0,0.7,19.0,10.0,8.22,1.34
2016,4,20,7,45,0.0,8.5,0.85,19.5,8.5,7.0,0.26
2016,4,20,8,0,0.0,7.0,1.0,20.0,7.0,5.77,0.0
2016,4,20,8,15,290.5,80.5,1.1,20.0,232.0,185.84,142.36
2016,4,20,8,30,581.0,154.0,1.2,20.0,457.0,395.38,303.16
2016,4,20,8,45,543.0,180.0,1.3,20.5,486.5,434.02,333.09
2016,4,20,9,0,505.0,206.0,1.4,21.0,516.0,467.5,358.89
2016,4,20,9,15,600.0,190.0,1.4,21.5,587.5,540.66,412.98
2016,4,20,9,30,695.0,174.0,1.4,22.0,659.0,616.64,467.53
2016,4,20,9,45,718.5,174.5,1.45,22.5,703.5,665.29,501.28
2016,4,20,10,0,742.0,175.0,1.5,23.0,748.0,713.47,534.11
2016,4,20,10,15,754.5,178.5,1.5,23.0,784.5,755.4,562.45
2016,4,20,10,30,767.0,182.0,1.5,23.0,821.0,795.47,589.07
2016,4,20,10,45,775.5,185.0,1.5,23.0,850.5,824.42,608.0
2016,4,20,11,0,784.0,188.0,1.5,23.0,880.0,855.49,627.51
2016,4,20,11,15,790.0,189.0,1.5,23.0,901.5,879.88,642.48
2016,4,20,11,30,796.0,190.0,1.5,23.0,923.0,901.28,655.57
2016,4,20,11,45,832.0,168.5,1.5,23.5,944.0,925.9,669.48
2016,4,20,12,0,868.0,147.0,1.5,24.0,965.0,934.82,673.28
2016,4,20,12,15,869.0,147.5,1.45,24.0,970.0,941.63,676.64
2016,4,20,12,30,870.0,148.0,1.4,24.0,975.0,944.99,677.91
2016,4,20,12,45,867.0,149.5,1.4,24.0,970.0,942.08,676.07
2016,4,20,13,0,864.0,151.0,1.4,24.0,965.0,935.73,672.25
2016,4,20,13,15,860.5,150.0,1.35,23.5,952.5,923.36,665.31
2016,4,20,13,30,857.0,149.0,1.3,23.0,940.0,907.61,656.35
2016,4,20,13,45,851.5,148.0,1.3,23.0,919.0,886.81,643.67
2016,4,20,14,0,846.0,147.0,1.3,23.0,898.0,873.11,635.68
2016,4,20,14,15,838.0,145.0,1.3,23.0,869.0,842.28,616.47
2016,4,20,14,30,830.0,143.0,1.3,23.0,840.0,808.66,595.51
2016,4,20,14,45,563.0,253.5,1.35,23.0,717.5,679.52,505.11
2016,4,20,15,0,296.0,364.0,1.4,23.0,595.0,553.81,414.17
2016,4,20,15,15,272.5,347.0,1.45,23.0,550.0,508.17,383.05
2016,4,20,15,30,249.0,330.0,1.5,23.0,505.0,463.62,351.47
2016,4,20,15,45,297.0,295.5,1.55,23.0,490.5,447.33,340.81
2016,4,20,16,0,345.0,261.0,1.6,23.0,476.0,425.9,325.46
2016,4,20,16,15,533.0,183.0,1.55,22.5,482.0,436.64,333.45
2016,4,20,16,30,721.0,105.0,1.5,22.0,488.0,422.11,319.81
2016,4,20,16,45,688.0,100.0,1.5,22.0,433.5,362.59,271.27
2016,4,20,17,0,655.0,95.0,1.5,22.0,379.0,305.43,223.65
2016,4,20,17,15,611.0,88.0,1.4,21.5,323.0,246.23,174.3
2016,4,20,17,30,567.0,81.0,1.3,21.0,267.0,191.4,128.6
2016,4,20,17,45,500.0,72.5,1.2,21.0,213.0,136.65,85.42
2016,4,20,18,0,433.0,64.0,1.1,21.0,159.0,89.77,52.58
2016,4,20,18,15,336.5,50.5,1.1,20.5,111.0,44.4,27.52
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,28.54,18.23
2016,4,20,18,45,120.0,18.5,1.1,19.5,31.5,14.39,0.05
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.0,0.95,18.5,2.0,1.64,0.0
2016,4,21,7,0,0.0,3.0,1.2,19.0,3.0,2.46,0.0
2016,4,21,7,15,0.0,4.0,1.2,19.0,4.0,3.28,0.0
2016,4,21,7,30,0.0,5.0,1.2,19.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,57.5,1.3,19.5,57.5,47.6,34.42
2016,4,21,8,0,0.0,110.0,1.4,20.0,110.0,91.08,70.1
2016,4,21,8,15,0.0,90.0,1.3,20.0,90.0,74.74,56.35
2016,4,21,8,30,0.0,70.0,1.2,20.0,70.0,58.09,42.49
2016,4,21,8,45,0.0,53.5,1.2,20.5,53.5,44.36,31.0
2016,4,21,9,0,0.0,37.0,1.2,21.0,37.0,30.67,19.61
2016,4,21,9,15,0.0,48.0,1.1,21.5,48.0,39.85,26.99
2016,4,21,9,30,0.0,59.0,1.0,22.0,59.0,49.06,34.29
2016,4,21,9,45,32.0,205.5,0.95,22.5,230.5,199.89,153.51
2016,4,21,10,0,64.0,352.0,0.9,23.0,402.0,355.49,269.04
2016,4,21,10,15,215.5,365.0,0.85,23.0,543.5,494.45,370.31
2016,4,21,10,30,367.0,378.0,0.8,23.0,685.0,644.33,474.29
2016,4,21,10,45,594.5,270.0,0.75,23.5,787.5,757.37,551.14
2016,4,21,11,0,822.0,162.0,0.7,24.0,890.0,861.43,618.33
2016,4,21,11,15,827.5,163.5,0.7,24.0,911.5,886.55,632.11
2016,4,21,11,30,833.0,165.0,0.7,24.0,933.0,908.53,645.0
2016,4,21,11,45,853.5,154.0,0.7,24.0,950.5,916.37,649.17
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,934.13,659.77
2016,4,21,12,15,875.5,143.5,0.75,24.0,973.0,941.38,664.8
2016,4,21,12,30,877.0,144.0,0.8,24.0,978.0,945.16,667.93
2016,4,21,12,45,876.5,143.5,0.9,24.5,974.5,942.75,667.02
2016,4,21,13,0,876.0,143.0,1.0,25.0,971.0,936.85,664.03
2016,4,21,13,15,873.0,142.5,1.1,25.0,958.5,925.21,658.77
2016,4,21,13,30,870.0,142.0,1.2,25.0,946.0,910.15,651.36
2016,4,21,13,45,862.5,142.5,1.3,25.0,924.5,888.69,639.82
2016,4,21,14,0,855.0,143.0,1.4,25.0,903.0,864.11,626.17
2016,4,21,14,15,847.0,141.0,1.45,24.5,874.0,833.94,609.3
2016,4,21,14,30,839.0,139.0,1.5,24.0,845.0,809.09,595.79
2016,4,21,14,45,829.5,136.0,1.6,24.0,809.0,770.53,572.03
2016,4,21,15,0,820.0,133.0,1.7,24.0,773.0,729.64,545.23
2016,4,21,15,15,806.0,130.0,1.7,24.0,730.5,683.61,513.33
2016,4,21,15,30,792.0,127.0,1.7,24.0,688.0,636.1,479.65
2016,4,21,15,45,774.5,123.0,1.7,24.0,640.0,584.37,442.09
2016,4,21,16,0,757.0,119.0,1.7,24.0,592.0,532.05,403.04
2016,4,21,16,15,733.0,114.0,1.7,23.5,540.0,474.63,359.79
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,418.24,315.82
2016,4,21,16,45,453.5,145.0,1.7,23.0,377.5,307.35,231.62
2016,4,21,17,0,198.0,181.0,1.7,23.0,267.0,218.55,165.77
2016,4,21,17,15,184.5,156.5,1.6,22.5,227.5,180.74,135.58
2016,4,21,17,30,171.0,132.0,1.5,22.0,188.0,144.57,106.32
2016,4,21,17,45,149.0,108.0,1.4,21.5,150.0,109.35,78.39
2016,4,21,18,0,127.0,84.0,1.3,21.0,112.0,77.11,53.71
2016,4,21,18,15,91.5,61.0,1.3,20.5,78.5,48.55,33.66
2016,4,21,18,30,56.0,38.0,1.3,20.0,45.0,30.01,19.51
2016,4,21,18,45,28.0,19.0,1.35,20.0,22.5,15.46,1.46
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,2.0,13.5,33.5,12.52,0.0
2016,4,22,6,30,341.0,31.0,2.3,14.0,67.0,25.33,15.9
2016,4,22,6,45,445.5,41.5,2.6,15.0,118.5,34.63,24.82
2016,4,22,7,0,550.0,52.0,2.9,16.0,170.0,81.77,44.35
2016,4,22,7,15,613.5,59.0,2.8,16.5,227.5,133.23,79.65
2016,4,22,7,30,677.0,66.0,2.7,17.0,285.0,191.96,126.7
2016,4,22,7,45,718.0,71.5,2.65,17.5,343.5,252.68,178.87
2016,4,22,8,0,759.0,77.0,2.6,18.0,402.0,314.95,232.69
2016,4,22,8,15,788.5,81.0,2.55,19.0,459.5,375.05,283.71
2016,4,22,8,30,818.0,85.0,2.5,20.0,517.0,436.94,334.47
2016,4,22,8,45,838.5,88.5,2.5,21.0,571.0,495.46,380.97
2016,4,22,9,0,859.0,92.0,2.5,22.0,625.0,552.69,424.72
2016,4,22,9,15,875.0,95.0,2.5,22.0,674.5,607.36,466.69
2016,4,22,9,30,891.0,98.0,2.5,22.0,724.0,661.03,506.73
2016,4,22,9,45,902.0,100.5,2.55,22.5,768.0,709.59,541.29
2016,4,22,10,0,913.0,103.0,2.6,23.0,812.0,756.16,573.54
2016,4,22,10,15,922.0,105.0,2.6,23.0,849.5,798.52,601.8
2016,4,22,10,30,931.0,107.0,2.6,23.0,887.0,838.27,627.63
2016,4,22,10,45,936.5,108.5,2.65,23.5,916.5,871.86,648.23
2016,4,22,11,0,942.0,110.0,2.7,24.0,946.0,902.23,666.57
2016,4,22,11,15,946.0,111.0,2.75,24.0,968.0,927.47,682.77
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,949.15,696.7
2016,4,22,11,45,953.0,112.5,2.85,24.5,1003.5,965.82,706.05
2016,4,22,12,0,956.0,113.0,2.9,25.0,1017.0,978.75,713.04
2016,4,22,12,15,956.5,113.0,2.9,25.0,1021.5,985.15,716.9
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,987.73,718.44
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.0,985.11,717.19
2016,4,22,13,0,954.0,114.0,3.0,25.0,1016.0,978.67,713.6
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.0,965.71,705.09
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,949.01,694.28
2016,4,22,13,45,942.5,111.5,2.9,25.0,968.0,926.93,680.42
2016,4,22,14,0,937.0,111.0,2.9,25.0,946.0,901.35,664.3
2016,4,22,14,15,930.0,109.5,2.85,25.0,916.0,870.26,644.15
2016,4,22,14,30,923.0,108.0,2.8,25.0,886.0,836.04,621.88
2016,4,22,14,45,913.0,107.0,2.75,25.0,848.5,797.08,596.29
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,755.58,568.49
2016,4,22,15,15,890.5,103.5,2.65,25.0,767.5,708.68,535.19
2016,4,22,15,30,878.0,101.0,2.6,25.0,724.0,659.92,499.85
