Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,45,862.0,98.5,2.55,25.0,674.5,607.51,461.0
2016,4,22,16,0,846.0,96.0,2.5,25.0,625.0,555.73,421.53
2016,4,22,16,15,824.0,92.5,2.35,24.5,571.5,497.11,376.38
2016,4,22,16,30,802.0,89.0,2.2,24.0,518.0,438.77,330.04
2016,4,22,16,45,773.5,84.5,2.05,23.5,461.5,377.66,280.25
2016,4,22,17,0,745.0,80.0,1.9,23.0,405.0,318.22,230.47
2016,4,22,17,15,703.5,74.5,1.75,22.5,347.0,256.5,178.5
2016,4,22,17,30,662.0,69.0,1.6,22.0,289.0,196.34,128.08
2016,4,22,17,45,601.5,61.5,1.45,21.5,232.0,138.12,82.14
2016,4,22,18,0,541.0,54.0,1.3,21.0,175.0,86.82,46.8
2016,4,22,18,15,440.5,44.0,1.3,20.0,124.0,40.02,24.44
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,27.74,17.77
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,13.69,1.44
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,13.31,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,26.93,17.34
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,35.7,25.74
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,81.66,44.8
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,132.53,79.15
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,190.82,124.75
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,248.92,173.28
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,312.84,226.37
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,372.46,276.64
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,433.9,327.21
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,491.78,373.18
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,549.77,417.71
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,601.97,457.31
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,654.8,496.23
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,702.36,529.45
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,747.89,560.39
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,789.47,587.83
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,828.49,612.55
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,861.59,631.95
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,891.44,649.09
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,916.1,664.05
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,937.27,676.82
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,952.64,684.63
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,964.33,690.22
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,970.97,694.08
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,973.88,695.77
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,970.35,694.24
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,963.13,690.54
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,950.9,683.77
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,935.05,674.78
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,913.46,662.68
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,888.45,648.29
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,858.06,630.22
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,824.62,609.92
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,786.37,586.43
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,745.57,559.95
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,699.31,528.68
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,654.72,497.57
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,601.06,458.05
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,546.69,416.86
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,488.82,372.16
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,431.35,326.33
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,370.67,276.33
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,310.28,225.52
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,249.75,174.89
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,193.36,127.83
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,136.72,83.52
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,87.97,50.3
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,43.27,31.85
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,31.04,20.59
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.8,2.71
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,15.66,2.13
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,30.36,20.22
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,48.91,37.18
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,75.22,54.84
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,104.29,76.99
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,137.75,103.52
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,174.47,134.05
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,212.28,165.22
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,174.55,136.82
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,126.31,98.44
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,126.59,98.2
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,126.81,97.85
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,108.9,83.14
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,90.93,68.46
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,143.73,110.48
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,197.5,152.4
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,222.25,171.38
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,247.31,190.53
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,273.09,209.71
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,299.09,228.88
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,333.17,254.39
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,356.99,272.0
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,355.7,270.24
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,354.13,268.39
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,273.21,207.48
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,205.56,155.91
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,208.98,158.65
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,212.29,161.21
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,188.23,142.69
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,164.27,124.21
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,378.98,289.58
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,572.92,430.6
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,578.88,435.13
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,591.67,445.3
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,663.3,502.03
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,706.4,536.85
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,562.45,428.92
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,423.25,323.2
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,295.18,226.91
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,166.37,127.19
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,244.95,189.66
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,300.93,232.17
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,311.89,236.82
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,295.84,217.41
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,239.24,170.31
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,184.06,124.92
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,132.2,84.47
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,86.87,53.01
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,46.01,34.09
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,32.88,22.08
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,16.63,4.36
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,15.89,3.31
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,31.45,20.93
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,42.19,30.94
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,83.43,50.08
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,104.89,72.51
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,98.73,75.91
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,161.98,121.9
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,244.75,184.89
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,262.83,202.2
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,265.93,206.02
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,284.22,220.12
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,293.99,227.06
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,324.36,249.55
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,355.06,271.89
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,460.95,351.92
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,578.05,438.01
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,600.89,453.16
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,621.14,466.64
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,737.7,553.27
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,850.95,634.01
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,874.63,648.8
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,895.21,662.05
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,903.87,666.03
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,922.76,677.01
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,928.89,680.29
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,931.57,681.46
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,927.58,678.84
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,920.18,674.11
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,813.74,598.56
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,681.57,500.53
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,603.14,444.51
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,537.45,396.4
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,687.36,510.64
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,793.31,589.5
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,753.97,561.75
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,712.75,532.73
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,667.36,501.19
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,620.6,467.93
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,569.01,429.56
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,517.13,390.08
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,461.61,347.5
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,406.93,304.37
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,349.17,257.45
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,293.93,211.67
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,236.97,164.96
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,184.52,122.29
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,129.55,80.47
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,85.19,50.95
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,44.45,32.19
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,32.12,21.08
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,16.24,4.5
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,17.45,5.14
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,33.53,22.65
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,47.36,35.28
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,87.24,55.6
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,122.31,83.73
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,150.54,109.6
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,162.56,123.35
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,162.88,126.32
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,236.19,182.46
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,325.18,251.26
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,361.94,280.16
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,396.79,306.87
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,498.76,386.15
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,615.75,475.92
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,662.15,509.7
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,707.25,542.08
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,746.63,570.72
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,784.01,597.57
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,815.63,618.88
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,844.39,637.92
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,861.55,649.52
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,882.12,663.23
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,767.38,574.98
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,615.7,458.59
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,627.3,467.4
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,637.84,474.91
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,531.12,396.72
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,411.65,307.99
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,519.17,388.88
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,611.29,456.52
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,569.41,424.95
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,527.96,394.08
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,546.39,409.03
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,561.41,421.17
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,564.83,424.64
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,555.17,418.65
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,477.5,361.86
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,413.05,314.19
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,405.95,309.65
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,399.46,304.73
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,244.51,187.03
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,104.67,78.51
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,111.37,84.28
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,117.66,89.59
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,99.66,75.6
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,81.93,61.63
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,93.91,67.69
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,91.34,63.37
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,55.7,41.92
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,35.7,24.21
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,18.54,6.49
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,17.4,6.03
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,34.41,23.81
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,43.74,32.71
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,88.15,53.2
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,136.5,85.89
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,192.78,130.17
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,249.92,177.74
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,313.54,231.39
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,373.52,281.92
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,437.07,333.66
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,496.67,380.67
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,557.66,426.96
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,612.76,468.07
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,663.8,504.93
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,713.91,539.12
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,762.35,571.0
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,803.68,597.75
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,842.32,621.22
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,876.4,641.4
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,907.3,659.33
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,931.9,673.93
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,952.88,686.21
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,969.7,694.98
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,982.81,701.46
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,989.02,705.08
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,991.38,706.45
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,987.66,704.14
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,980.12,699.57
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,967.43,691.88
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,950.96,681.92
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,928.21,668.0
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,901.92,651.86
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,870.57,631.57
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,836.06,609.21
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,796.81,584.06
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,754.98,556.03
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,707.78,522.53
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,658.69,487.1
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,605.11,447.76
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,552.01,407.77
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,493.5,363.18
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,435.21,317.46
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,373.8,268.35
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,314.38,219.68
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,250.73,167.79
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,193.02,121.04
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,135.09,77.7
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,84.59,45.61
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,39.23,27.69
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,30.96,20.16
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,15.23,4.66
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,17.04,6.41
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,33.76,23.34
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,43.42,32.32
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,87.09,52.25
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,133.96,83.44
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,188.17,125.57
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,242.97,171.42
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,302.32,221.72
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,359.49,270.26
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,418.76,319.42
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,475.9,365.75
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,532.3,410.21
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,584.45,450.08
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,635.85,488.21
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,682.62,522.09
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,727.73,553.93
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,761.89,578.48
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,799.18,603.96
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,830.31,623.5
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,858.33,640.81
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,881.39,655.52
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,901.17,668.03
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,912.6,673.88
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,920.31,677.35
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,925.29,680.2
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,926.89,680.92
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,932.51,684.72
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,921.21,677.31
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,907.3,668.1
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,890.09,656.79
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,860.76,636.1
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,835.76,617.75
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,649.3,484.05
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,452.19,337.89
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,332.45,250.43
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,211.28,158.96
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,238.6,180.48
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,270.92,205.41
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,292.85,222.76
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,315.97,240.59
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,230.52,175.94
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,154.24,117.53
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,122.99,93.34
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,92.59,69.49
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,78.45,58.48
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,64.42,47.34
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,83.4,60.2
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,90.24,64.3
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,56.54,42.68
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,34.42,23.24
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,17.88,6.87
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.41,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,20.48,9.14
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,35.97,24.82
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,54.18,41.08
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,88.95,61.41
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,98.6,71.54
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,93.04,71.19
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,126.18,96.94
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,162.25,124.95
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,180.03,139.13
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,197.12,152.53
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,285.99,221.19
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,387.8,299.05
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,307.85,237.46
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,209.03,159.68
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,298.57,228.49
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,386.79,294.54
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,553.48,422.2
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,728.18,551.61
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,763.59,575.68
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,799.26,600.23
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,473.08,362.17
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,105.14,76.46
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,227.12,170.31
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,363.65,271.78
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,408.6,304.69
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,453.47,337.44
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,522.66,388.77
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,602.06,446.44
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,452.72,337.76
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,306.51,228.9
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,338.1,252.93
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,358.76,268.45
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,423.45,317.34
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,493.75,369.18
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,466.83,349.47
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,439.73,329.99
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,489.59,369.48
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,525.97,397.68
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,439.92,333.21
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,363.33,275.68
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,357.61,271.0
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,337.98,254.38
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,286.19,213.74
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,238.15,175.86
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,192.4,141.54
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,157.52,116.65
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,119.06,87.22
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,84.52,61.23
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,55.67,41.79
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,33.71,22.59
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,18.1,7.3
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,6.83,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,22.36,11.43
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,37.3,26.81
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,47.89,36.79
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,87.04,54.78
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,132.95,85.84
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,189.15,130.03
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,242.84,174.69
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,301.98,224.52
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,358.86,273.14
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,418.0,322.53
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,474.27,367.89
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,532.33,413.2
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,584.37,453.01
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,635.75,491.05
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,598.16,459.29
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,529.59,403.64
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,666.41,507.29
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,802.05,605.44
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,835.22,624.48
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,865.67,642.06
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,889.88,656.13
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,910.76,667.8
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,926.97,675.34
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,939.78,680.59
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,945.91,683.32
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,948.47,683.87
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,946.2,680.08
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,940.33,674.14
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,927.78,666.45
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,911.68,656.64
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,890.79,643.81
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,866.5,628.84
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,836.94,610.4
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,804.36,589.92
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,766.5,565.51
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,726.07,537.93
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,681.1,506.28
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,637.37,474.71
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,585.86,436.96
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,533.21,397.37
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,476.89,354.46
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,420.81,310.35
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,361.48,262.16
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,303.65,214.06
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,241.83,163.1
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,185.99,117.51
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,130.39,75.61
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,81.24,44.65
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,40.32,28.99
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,32.54,21.88
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,20.41,9.43
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,8.54,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,8.54,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,21.62,11.13
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,35.24,24.86
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,44.8,33.81
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,85.91,52.66
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,63.34,38.23
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,11.53,4.12
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,58.04,43.19
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,103.91,80.89
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,165.11,129.55
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,230.08,180.66
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,223.1,174.68
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,208.91,162.79
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,231.85,180.51
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,260.84,202.75
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,189.68,146.26
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,122.9,92.92
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,217.69,167.51
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,323.51,248.66
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,446.11,341.46
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,563.16,427.4
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,494.81,375.33
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,411.81,312.37
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,398.81,302.1
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,385.31,291.31
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,517.32,390.6
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,637.4,478.26
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,624.73,468.61
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,611.01,458.81
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,517.75,390.4
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,414.36,313.41
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,404.31,306.67
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,393.88,299.4
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,403.4,307.68
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,411.96,315.22
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,572.2,441.51
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,686.3,529.31
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,641.98,495.59
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,596.71,461.29
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,497.7,385.26
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,410.14,317.51
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,408.65,315.92
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,387.21,296.64
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,332.46,251.08
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,280.35,207.2
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,226.63,162.71
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,177.55,122.77
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,129.22,86.07
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,87.9,58.41
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,53.66,41.0
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,38.99,27.69
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,22.64,11.51
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,8.54,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,21.24,11.27
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,34.47,24.56
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,18.13,10.55
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.46,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,2.88,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.29,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,80.14,62.31
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,157.47,126.76
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,187.51,151.3
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,219.0,176.93
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,167.45,134.22
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,109.08,85.51
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,113.4,88.85
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,117.72,92.15
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,115.33,89.96
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,112.93,87.8
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,118.84,92.48
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,124.83,97.23
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,156.16,122.41
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,187.88,147.58
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,192.97,151.55
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,198.07,155.58
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,201.0,157.56
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,203.85,159.5
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,250.69,196.58
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,307.82,241.3
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,296.71,232.1
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,295.56,230.83
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,336.28,262.63
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,366.63,286.16
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,271.83,212.14
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,189.55,147.15
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,305.56,239.33
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,413.69,323.09
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,333.1,260.61
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,248.8,194.72
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,184.67,144.21
