Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,121.9,94.01
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,152.29,118.94
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,181.83,143.03
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,206.82,163.68
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,224.7,178.27
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,134.38,105.49
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,47.21,34.15
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,40.53,28.76
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,33.87,23.27
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,72.64,46.64
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,80.99,49.84
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,45.12,34.22
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,35.21,24.97
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,21.62,11.29
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,8.54,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,11.1,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,22.15,12.44
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,35.76,25.99
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,42.2,32.19
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,82.59,47.62
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,132.56,80.55
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,188.98,125.24
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,245.4,173.7
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,308.12,228.26
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,366.06,278.93
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,425.59,329.73
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,482.17,376.22
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,538.9,421.17
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,590.64,462.48
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,642.36,502.64
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,689.38,537.32
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,734.41,569.63
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,774.51,597.39
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,811.99,621.39
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,844.73,641.94
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,874.29,660.15
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,898.39,675.82
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,919.0,689.15
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,934.29,697.6
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,945.94,703.68
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,951.72,706.97
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,953.83,707.94
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,950.51,704.4
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,943.52,698.58
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,931.11,690.62
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,915.06,680.35
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,893.72,666.58
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,868.93,650.53
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,838.77,630.53
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,805.53,608.38
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,767.2,582.61
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,726.35,553.43
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,681.01,520.25
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,633.77,484.97
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,582.6,446.07
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,531.17,405.86
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,474.33,360.95
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,417.64,314.74
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,358.48,264.95
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,300.87,215.47
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,241.77,165.45
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,183.23,116.76
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,127.3,74.08
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,77.98,43.45
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,39.87,29.31
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,32.47,22.43
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,21.2,11.06
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,10.24,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,11.1,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,22.13,12.52
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,35.65,25.72
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,43.31,32.93
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,83.31,48.6
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,132.19,80.22
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,187.6,123.22
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,243.74,170.31
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,303.84,221.29
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,363.77,272.48
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,422.97,322.01
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,479.8,367.77
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,536.97,412.21
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,589.76,452.68
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,638.81,489.28
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,686.15,523.59
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,731.67,555.7
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,771.68,584.13
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,809.13,609.39
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,841.85,629.58
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,871.48,647.51
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,895.76,663.03
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,916.59,676.29
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,933.01,685.33
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,945.88,692.08
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,952.05,695.88
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,954.57,697.43
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,952.13,694.49
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,946.02,689.31
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,933.61,681.48
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,917.54,671.36
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,896.6,658.09
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,872.18,642.55
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,841.98,623.11
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,808.67,601.52
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,770.26,575.9
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,729.33,547.09
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,684.03,515.42
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,636.86,481.55
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,585.8,443.0
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,534.65,403.32
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,477.78,358.74
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,421.05,312.95
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,361.3,263.28
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,303.01,213.87
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,240.98,162.35
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,184.83,116.35
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,128.46,73.89
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,78.23,43.18
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,41.11,30.0
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,34.16,23.6
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,22.47,12.1
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,11.1,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,6.4,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,12.27,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,22.46,12.81
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,32.5,22.69
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,39.16,28.91
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,80.97,44.04
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,132.31,76.53
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,192.3,122.99
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,249.67,170.95
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,309.95,221.77
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,367.95,270.27
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,427.2,318.23
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,483.44,362.46
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,538.43,404.06
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,590.03,443.18
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,640.37,480.25
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,686.33,512.52
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,729.98,542.32
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,768.86,568.15
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,805.02,590.43
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,836.48,608.33
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,864.65,623.88
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,887.6,637.76
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,907.09,649.47
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,873.41,624.47
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,811.98,578.14
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,887.38,634.14
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,939.57,668.97
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,845.94,606.19
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,724.38,520.17
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,828.83,598.08
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,898.69,646.49
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,876.85,632.66
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,851.65,617.5
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,773.95,564.57
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,686.41,502.05
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,626.2,460.8
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,563.1,416.66
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,569.02,422.76
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,558.63,416.26
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,491.87,367.46
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,425.87,318.88
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,363.77,272.98
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,307.87,231.26
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,285.41,211.79
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,256.73,185.74
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,210.29,148.47
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,166.05,113.33
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,121.63,79.5
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,80.19,51.63
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,48.94,36.44
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,35.72,24.73
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,23.89,13.23
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,11.95,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,6.4,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.72,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,23.63,13.96
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,34.83,24.86
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,42.14,31.67
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,81.69,46.46
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,131.71,78.26
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,187.9,121.58
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,243.81,168.22
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,305.44,220.0
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,362.59,268.74
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,421.26,317.72
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,477.67,363.14
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,534.34,407.31
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,584.92,445.48
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,635.38,482.19
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,682.29,515.36
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,727.4,546.26
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,767.65,574.03
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,805.29,598.52
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,837.61,617.58
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,866.84,634.38
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,890.8,648.4
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,911.27,660.06
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,927.65,668.24
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,940.5,674.19
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,946.26,677.02
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,948.33,677.66
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,945.82,674.78
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,939.61,669.7
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,927.07,662.09
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,910.85,652.27
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,888.94,639.37
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,863.58,624.25
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,834.06,606.33
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,801.4,586.22
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,762.38,561.63
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,720.99,533.73
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,675.55,503.29
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,628.21,470.42
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,576.81,432.54
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,525.25,393.3
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,468.9,349.78
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,412.65,304.84
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,354.03,256.35
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,297.0,208.2
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,238.36,159.49
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,180.09,112.05
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,124.67,70.76
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,75.23,41.29
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,40.22,29.13
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,33.24,22.76
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,22.44,12.33
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,11.95,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,6.4,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,12.03,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,26.12,16.09
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,40.28,29.63
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,50.05,38.71
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,85.4,53.8
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,128.09,84.64
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,167.61,117.98
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,207.8,153.47
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,244.78,185.85
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,295.23,226.37
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,355.58,274.56
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,428.06,330.75
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,509.8,394.18
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,560.55,433.43
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,609.85,470.61
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,654.28,503.35
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,696.87,533.98
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,735.52,560.72
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,771.93,585.26
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,802.51,605.42
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,830.16,622.56
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,853.78,638.08
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,874.28,651.49
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,882.95,655.57
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,900.56,665.84
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,906.31,669.09
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,908.65,670.39
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,717.74,533.24
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,480.04,354.51
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,576.83,427.1
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,668.61,493.42
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,412.09,309.03
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,157.04,116.17
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,409.97,310.83
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,631.24,471.53
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,599.57,448.04
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,567.35,425.11
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,469.72,353.81
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,374.88,283.57
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,352.34,267.31
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,328.7,249.7
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,377.95,286.34
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,391.56,292.09
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,336.37,246.7
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,282.26,201.41
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,227.05,155.68
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,175.76,114.09
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,124.83,75.59
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,78.58,46.81
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,46.71,34.57
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,36.06,25.05
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,24.98,14.36
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,14.47,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.43,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.82,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.1,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,7.39,0.76
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,11.51,4.47
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,15.64,7.58
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,20.6,11.75
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,25.58,15.86
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,31.4,20.61
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,37.23,25.3
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,61.01,44.76
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,84.74,63.97
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,91.88,69.37
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,99.04,74.76
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,84.99,63.24
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,70.84,51.71
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,83.04,61.36
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,95.26,70.96
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,123.91,93.62
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,152.93,116.36
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,145.76,110.31
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,138.49,104.26
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,135.36,101.71
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,132.17,99.13
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,115.78,86.18
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,99.31,73.17
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,104.44,77.19
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,109.54,81.18
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,179.9,135.89
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,250.53,189.63
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,361.75,274.13
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,464.44,350.35
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,325.46,247.07
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,184.01,139.34
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,202.11,153.74
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,220.03,167.7
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,213.41,162.8
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,206.78,157.95
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,178.5,136.6
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,150.66,115.29
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,187.52,144.9
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,226.02,175.62
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,185.92,144.7
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,150.52,117.17
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,130.04,101.1
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,110.11,85.31
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,95.1,73.44
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,80.21,61.46
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,65.46,49.29
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,50.88,37.06
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,38.02,27.55
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,24.77,15.7
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,14.42,6.09
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,4.1,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,2.13,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,15.4,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,30.75,19.8
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,46.36,34.38
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,62.06,48.51
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,95.79,65.7
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,111.77,80.7
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,108.51,83.84
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,166.95,125.69
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,244.37,184.29
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,303.45,230.25
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,371.98,284.5
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,435.24,335.26
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,496.7,383.55
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,500.81,386.61
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,487.84,375.36
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,541.62,415.75
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,606.32,463.35
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,682.77,521.09
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,763.99,581.38
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,797.73,603.94
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,824.14,621.29
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,847.65,635.65
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,868.18,647.28
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,890.76,660.42
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,898.47,663.36
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,904.05,666.04
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,906.33,666.57
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,904.69,663.51
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,899.63,658.29
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,888.0,650.15
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,872.97,639.92
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,853.64,627.42
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,830.87,612.71
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,802.24,593.67
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,770.69,572.49
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,734.02,546.7
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,694.88,518.75
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,651.37,487.02
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,608.74,455.2
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,558.37,417.25
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,507.24,377.81
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,452.95,335.57
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,398.91,292.31
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,340.12,244.04
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,284.98,197.88
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,228.28,151.47
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,175.08,108.91
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,122.24,70.46
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,75.51,43.41
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,44.72,32.6
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,37.16,25.81
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,24.03,13.7
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,12.46,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,13.9,0.0
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,30.8,19.77
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,47.63,35.22
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,58.16,44.77
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,90.24,58.96
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,132.24,85.52
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,180.59,121.43
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,229.47,160.08
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,287.42,207.06
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,339.94,250.51
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,394.6,294.81
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,446.66,336.21
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,499.98,377.43
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,549.14,414.58
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,597.37,450.03
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,641.49,481.65
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,684.2,511.5
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,721.95,538.3
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,757.53,563.2
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,787.49,582.67
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,814.53,599.81
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,837.12,614.28
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,856.66,626.74
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,869.31,633.67
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,878.57,638.46
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,883.6,641.57
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,885.41,642.69
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,880.58,639.8
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,872.6,634.97
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,860.62,627.32
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,845.51,617.69
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,823.05,603.14
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,798.01,586.36
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,773.61,569.73
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,741.38,547.66
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,702.67,520.7
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,662.89,492.59
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,613.47,456.74
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,565.51,421.48
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,490.15,365.98
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,420.44,314.15
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,369.23,276.03
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,320.96,239.49
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,299.25,220.03
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,270.94,193.82
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,220.52,153.86
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,174.41,118.17
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,128.5,85.16
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,89.88,61.02
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,61.36,46.55
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,45.99,33.12
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,29.01,17.72
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,7.68,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,14.76,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,29.43,18.87
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,44.41,32.65
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,57.04,44.01
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,89.66,59.68
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,131.55,86.64
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,179.66,122.57
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,228.58,162.3
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,280.61,205.29
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,331.39,247.15
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,384.61,290.32
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,434.83,330.56
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,488.46,372.27
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,536.41,408.59
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,584.36,443.98
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,626.5,474.32
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,666.8,502.64
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,704.0,527.75
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,739.56,551.35
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,769.55,570.68
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,797.11,588.02
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,819.5,602.69
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,839.23,615.44
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,780.71,569.38
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,708.54,514.16
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,528.46,387.44
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,334.18,245.59
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,403.06,296.26
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,461.61,338.03
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,444.9,325.84
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,427.97,313.79
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,516.0,378.32
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,590.24,431.39
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,605.54,442.84
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,609.16,446.45
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,571.29,419.93
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,533.57,393.47
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,566.28,419.37
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,578.66,429.24
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,530.17,393.27
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,481.72,356.81
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,430.11,317.87
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,376.17,276.18
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,322.91,233.71
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,272.38,192.9
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,220.81,151.95
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,173.46,115.23
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,126.66,81.7
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,86.06,56.9
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,58.7,44.32
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,44.86,32.21
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,28.31,17.26
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.26,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.27,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,8.22,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,23.11,13.63
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,37.33,26.49
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,53.89,41.13
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,70.97,53.4
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,89.46,68.28
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,109.13,83.82
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,144.95,111.12
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,185.49,142.15
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,160.6,123.14
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,128.13,97.62
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,114.54,86.38
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,100.68,74.99
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,94.14,69.47
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,87.56,63.97
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,171.75,129.17
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,257.38,193.4
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,447.25,335.66
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,630.81,466.06
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,710.73,520.91
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,789.19,574.21
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,811.45,587.83
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,831.08,600.04
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,823.63,591.78
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,809.04,579.06
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,712.55,512.54
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,610.92,441.42
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,644.03,464.98
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,683.51,491.42
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,595.09,430.19
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,507.08,368.61
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,564.49,411.07
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,616.78,448.54
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,680.3,497.3
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,725.77,532.8
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,685.33,504.49
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,644.62,476.2
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,600.4,444.95
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,557.51,414.03
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,512.43,381.16
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,466.74,347.03
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,383.41,285.72
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,309.65,231.47
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,256.05,191.18
