Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,210.59,156.92
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,176.38,130.58
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,144.82,106.54
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,113.14,82.48
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,84.09,61.29
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,62.53,47.85
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,44.44,32.04
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,27.31,16.66
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,9.05,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,4.69,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,5.97,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,11.85,0.0
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,31.97,21.19
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,51.25,38.73
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,70.08,55.53
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,100.03,72.6
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,137.95,98.5
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,181.4,130.86
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,225.34,165.09
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,273.82,203.56
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,320.32,240.74
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,372.99,282.14
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,420.66,319.11
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,470.34,356.81
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,516.13,390.55
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,562.29,423.62
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,605.15,453.53
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,649.35,483.55
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,562.52,418.53
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,452.66,335.74
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,452.71,334.93
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,451.51,332.61
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,463.17,340.63
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,474.61,348.41
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,677.81,494.99
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,861.01,618.72
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,866.68,619.91
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,869.29,620.97
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,792.54,566.46
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,706.56,505.62
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,620.08,446.99
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,542.63,392.99
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,628.81,456.18
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,706.33,510.71
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,702.41,508.05
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,694.28,503.16
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,636.18,463.53
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,579.82,424.84
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,525.89,387.11
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,479.98,354.41
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,438.01,324.53
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,396.43,294.32
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,320.12,238.76
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,256.9,192.71
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,269.94,198.75
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,261.51,185.09
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,213.98,148.21
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,172.32,117.34
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,128.58,85.98
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,89.96,61.84
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,62.77,48.05
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,47.45,34.61
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,31.2,19.86
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.0,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,4.69,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,9.05,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,23.14,13.79
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,36.68,26.1
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,53.64,41.12
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,71.01,53.66
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,88.85,67.95
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,107.62,82.64
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,147.76,112.47
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,194.24,147.06
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,211.34,160.73
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,226.14,172.14
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,236.2,179.03
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,244.72,184.42
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,249.25,187.11
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,248.79,186.02
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,282.23,209.7
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,312.14,230.12
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,312.83,229.95
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,312.96,229.62
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,311.02,228.14
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,301.22,221.08
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,310.22,228.27
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,319.14,235.29
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,272.21,201.48
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,225.1,167.19
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,230.85,172.16
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,236.47,176.81
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,262.52,196.3
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,288.44,215.52
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,266.17,199.6
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,243.92,183.7
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,275.19,207.5
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,306.14,230.73
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,374.92,282.22
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,433.54,325.21
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,452.44,339.69
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,460.93,346.8
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,479.31,362.12
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,483.94,366.86
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,455.65,346.0
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,428.17,325.13
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,368.07,279.17
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,316.87,239.71
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,213.89,162.25
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,128.24,98.59
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,110.91,85.42
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,94.05,72.27
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,77.26,58.68
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,60.69,45.05
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,45.63,34.15
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,30.6,20.81
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,18.56,9.84
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,6.57,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.41,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.41,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,6.57,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,18.14,9.89
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,29.76,20.59
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,43.91,33.47
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,57.89,43.88
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,53.45,40.09
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,48.02,35.37
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,67.58,51.67
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,86.79,67.4
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,130.13,102.54
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,174.72,138.08
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,188.05,148.11
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,201.3,158.02
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,254.75,199.54
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,307.78,239.91
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,334.66,259.54
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,361.87,279.24
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,337.73,260.12
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,311.78,239.7
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,345.75,264.72
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,380.16,289.52
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,338.86,258.12
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,289.08,220.37
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,344.75,261.84
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,393.0,296.73
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,366.25,276.64
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,329.97,249.7
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,317.8,240.76
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,305.45,231.6
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,283.16,214.97
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,260.87,198.29
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,305.89,232.6
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,343.34,260.76
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,313.41,238.43
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,277.64,211.76
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,309.19,236.29
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,333.2,254.79
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,282.27,216.78
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,229.13,176.66
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,195.89,151.24
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,163.4,126.08
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,151.43,117.22
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,139.67,108.43
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,88.32,67.2
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,36.41,24.71
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,31.4,20.67
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,26.41,16.57
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,21.85,12.78
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,17.29,8.94
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,13.16,5.91
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,9.03,2.21
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,5.33,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,3.84,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,7.39,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,18.56,10.1
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,29.75,20.32
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,43.19,32.41
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,56.41,42.09
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,70.98,54.19
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,85.72,66.19
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,122.23,95.13
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,161.53,125.99
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,147.45,114.81
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,130.85,101.41
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,131.74,101.6
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,132.53,101.7
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,158.86,122.08
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,185.75,142.6
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,233.19,178.75
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,286.9,218.94
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,269.56,205.11
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,256.95,195.11
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,329.46,248.95
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,397.48,297.74
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,385.59,287.49
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,373.05,277.23
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,447.61,330.49
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,522.88,382.2
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,420.14,308.67
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,308.3,227.82
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,355.7,262.68
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,394.25,289.96
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,336.4,248.6
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,271.82,201.97
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,270.76,201.32
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,269.6,200.36
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,251.94,187.64
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,234.36,174.94
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,315.11,236.11
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,387.11,289.49
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,415.0,311.51
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,430.84,324.52
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,398.0,300.63
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,364.7,276.07
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,317.44,240.96
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,273.27,207.8
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,243.73,184.42
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,213.04,159.57
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,179.13,132.76
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,146.4,107.01
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,120.25,80.3
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,74.85,46.08
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,49.55,37.21
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,39.76,28.44
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,28.12,17.75
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,16.3,2.2
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.28,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.46,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,5.74,0.0
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,9.03,2.28
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,13.57,6.37
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,18.12,9.75
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,60.3,45.23
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,100.59,78.42
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,57.85,42.67
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,12.38,4.69
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,73.89,55.38
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,134.45,104.0
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,178.01,137.93
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,225.71,174.62
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,165.18,126.77
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,105.04,78.9
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,179.81,137.57
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,255.83,195.54
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,264.65,201.72
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,273.39,208.01
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,241.3,183.0
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,208.8,157.75
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,223.27,168.71
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,237.76,179.53
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,320.41,241.12
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,397.43,296.87
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,482.1,358.77
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,575.02,424.91
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,728.04,539.37
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,853.3,629.8
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,842.31,621.64
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,828.18,612.59
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,718.03,530.94
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,594.86,439.11
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,380.1,286.03
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,160.83,120.38
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,294.4,223.76
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,424.75,320.54
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,421.49,318.39
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,414.95,314.12
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,297.11,226.09
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,181.63,138.08
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,161.79,123.48
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,142.41,108.88
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,114.37,86.99
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,86.75,65.17
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,75.59,56.5
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,64.5,47.74
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,53.45,38.75
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,42.2,29.45
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,31.8,21.93
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,21.44,12.78
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,13.17,5.32
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,4.92,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.56,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,6.83,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,13.19,2.98
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,30.29,20.39
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,46.82,35.62
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,62.39,49.73
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,81.41,62.45
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,105.6,81.69
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,130.9,102.17
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,108.89,84.75
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,80.32,61.71
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,104.07,81.12
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,127.97,100.37
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,140.51,109.97
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,153.35,119.75
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,224.94,176.25
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,297.03,231.78
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,318.29,247.12
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,339.6,262.45
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,378.44,291.03
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,418.25,319.85
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,557.69,424.63
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,697.85,525.58
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,666.82,500.41
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,629.51,471.62
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,524.29,393.73
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,406.62,305.42
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,530.63,397.98
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,645.41,480.22
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,594.58,441.56
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,543.15,403.27
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,581.08,431.89
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,616.73,458.15
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,596.94,444.16
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,576.39,429.93
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,528.81,395.95
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,482.49,362.62
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,588.47,445.27
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,660.92,500.53
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,440.94,337.99
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,231.86,177.31
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,204.53,157.0
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,177.8,136.54
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,189.34,146.24
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,200.17,155.22
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,172.55,133.72
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,145.94,112.96
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,126.08,97.59
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,106.9,82.6
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,88.48,68.02
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,70.87,53.76
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,54.04,41.62
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,37.46,26.86
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,23.96,14.57
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,9.88,0.03
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,5.12,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.85,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.64,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,4.1,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,6.57,0.15
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,9.45,2.8
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,12.34,4.95
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,11.11,3.89
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,9.88,2.82
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,17.74,9.47
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,25.62,16.06
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,31.04,20.53
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,36.46,24.99
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,48.57,34.97
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,60.72,44.9
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,56.17,41.0
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,51.62,37.14
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,65.47,48.33
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,79.35,59.41
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,87.78,66.11
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,96.24,72.82
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,114.21,87.02
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,132.35,101.18
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,421.65,328.69
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,702.16,532.71
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,689.72,519.98
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,674.4,507.41
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,643.22,483.18
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,617.33,462.72
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,643.07,480.99
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,674.07,502.27
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,765.69,570.6
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,834.57,620.27
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,709.74,526.73
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,573.24,424.56
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,487.17,363.8
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,397.72,298.78
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,393.46,296.73
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,388.07,293.35
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,291.22,221.33
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,195.14,148.46
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,198.43,151.58
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,201.19,153.98
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,221.76,170.36
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,236.02,181.39
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,176.81,136.0
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,122.27,94.12
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,106.51,82.05
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,90.98,69.87
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,96.89,65.49
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,75.89,48.29
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,50.16,38.09
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,41.87,30.59
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,29.95,19.64
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,17.81,5.23
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,10.67,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,19.33,7.83
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,31.42,21.52
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,43.3,32.59
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,51.56,40.21
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,80.28,51.69
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,115.73,81.06
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,126.76,98.39
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,170.92,130.9
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,224.82,171.79
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,251.07,193.92
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,273.85,212.49
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,292.78,226.75
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,305.66,235.74
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,353.57,271.93
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,400.36,306.74
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,430.91,328.44
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,461.41,349.87
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,600.56,454.6
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,743.27,557.85
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,773.43,576.86
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,792.23,588.67
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,813.84,602.15
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,832.35,613.5
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,848.3,622.38
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,861.21,629.29
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,866.17,631.84
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,867.99,632.47
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,864.6,629.06
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,858.07,623.74
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,847.08,616.84
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,832.82,607.91
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,812.89,595.29
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,789.84,580.66
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,761.92,562.55
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,731.26,541.63
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,695.97,517.17
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,662.71,493.54
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,620.4,463.42
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,576.55,431.44
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,528.69,395.68
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,480.13,358.35
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,428.77,318.4
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,375.44,275.76
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,321.29,231.11
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,268.88,187.2
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,215.74,143.44
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,165.98,103.89
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,116.81,68.99
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,73.4,45.57
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,50.1,37.64
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,40.47,29.14
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,29.23,18.9
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,17.82,5.68
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,9.82,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,18.61,7.31
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,37.13,25.81
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,54.4,41.46
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,32.23,22.54
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,8.22,1.26
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,82.04,55.29
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,177.48,123.96
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,179.57,132.67
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,161.15,123.85
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,197.85,152.18
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,237.31,182.45
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,233.12,178.95
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,225.67,172.69
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,220.73,168.55
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,217.25,165.5
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,244.47,185.67
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,272.14,205.84
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,253.78,191.55
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,234.84,176.95
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,350.19,263.07
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,463.37,344.21
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,481.41,356.16
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,499.18,368.34
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,412.57,305.19
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,316.59,234.55
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,285.7,212.13
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,254.63,189.21
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,408.49,303.1
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,562.66,411.8
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,558.43,408.15
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,553.27,404.89
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,399.51,295.29
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,250.54,185.67
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,505.74,379.48
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,715.35,528.19
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,676.3,499.21
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,636.95,471.46
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,596.11,443.46
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,554.47,414.13
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,495.17,370.49
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,441.14,329.94
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,404.05,301.34
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,364.73,269.88
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,314.82,229.73
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,266.81,190.65
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,218.07,151.88
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,173.23,117.29
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,129.48,86.44
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,92.09,64.39
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,67.64,52.34
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,53.12,39.6
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,35.52,23.96
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,17.84,6.05
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,9.39,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,11.52,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,21.13,9.28
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,35.49,24.34
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,48.77,36.47
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,58.88,45.52
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,83.77,55.65
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,96.98,66.77
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,85.69,65.29
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,114.25,87.83
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,144.05,110.99
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,192.55,147.85
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,245.84,188.2
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,279.94,213.75
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,318.58,242.41
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,366.3,278.01
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,417.09,315.53
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,434.41,327.0
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,449.67,336.81
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,384.21,288.12
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,318.88,238.85
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,246.38,184.45
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,179.05,133.24
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,169.38,125.91
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,159.59,118.38
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,240.7,179.7
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,322.42,240.02
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,310.35,230.87
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,298.06,221.86
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,467.61,346.9
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,618.6,453.17
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,652.96,477.73
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,678.18,496.58
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,596.62,438.63
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,523.93,386.37
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,563.47,416.93
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,603.0,446.35
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,446.33,333.08
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,299.34,223.84
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,250.94,188.68
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,208.23,156.98
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,320.0,243.09
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,409.94,309.04
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,371.81,279.51
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,332.12,248.34
