Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,363.88,264.84
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,315.38,225.98
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,268.63,188.26
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,221.04,150.78
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,176.83,117.12
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,133.22,86.7
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,94.47,64.63
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,72.64,56.25
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,60.53,45.85
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,45.43,32.62
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,30.02,18.71
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,15.74,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,13.23,0.0
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,24.17,12.92
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,38.09,26.49
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,50.86,38.03
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,59.85,46.01
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,70.86,55.45
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,109.62,69.02
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,153.7,97.84
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,201.39,134.0
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,250.18,173.03
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,287.06,208.33
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,310.52,231.19
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,352.47,263.7
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,395.37,296.27
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,384.02,288.84
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,357.71,269.08
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,371.11,278.28
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,386.65,288.72
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,493.87,368.21
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,606.15,449.32
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,632.52,466.2
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,657.45,482.29
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,678.52,496.47
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,697.81,509.35
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,722.01,525.62
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,744.45,540.57
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,739.22,536.7
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,729.4,529.96
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,735.77,534.45
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,742.7,539.17
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,736.26,534.81
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,727.65,529.07
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,718.62,522.43
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,706.99,514.01
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,647.59,473.48
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,593.96,436.51
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,584.59,431.43
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,574.5,425.16
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,496.12,368.07
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,426.07,316.78
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,397.23,295.99
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,367.4,273.91
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,353.73,263.25
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,330.77,244.4
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,269.61,198.67
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,217.72,160.82
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,197.6,141.48
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,166.7,113.17
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,128.94,86.62
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,95.4,66.83
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,71.83,55.58
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,56.34,42.32
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,43.9,31.28
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,30.12,18.74
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,15.44,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,13.23,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,24.24,12.86
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,35.8,24.44
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,47.53,35.02
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,53.94,40.76
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,63.85,49.24
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,104.54,62.27
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,150.59,92.07
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,197.82,127.81
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,249.09,169.23
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,299.14,211.11
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,350.65,253.83
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,371.13,275.45
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,364.93,273.52
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,446.04,334.26
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,545.39,408.77
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,529.33,395.32
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,481.14,357.23
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,525.32,389.24
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,566.7,418.62
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,661.61,489.2
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,751.17,554.87
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,710.91,520.64
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,639.92,465.51
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,665.77,483.38
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,690.91,500.11
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,682.65,493.28
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,672.46,485.33
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,754.98,548.36
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,818.04,595.08
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,808.84,588.71
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,796.42,580.77
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,778.5,569.2
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,757.57,555.5
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,732.52,538.07
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,704.69,518.52
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,675.24,497.34
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,638.89,471.15
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,599.45,442.43
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,558.42,411.98
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,484.63,356.93
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,417.39,307.16
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,388.78,285.19
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,350.89,254.9
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,303.98,217.76
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,259.03,181.93
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,205.32,142.61
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,162.56,113.12
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,127.32,87.86
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,94.62,67.03
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,72.43,55.86
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,58.06,43.6
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,44.39,31.57
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,29.14,17.9
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,15.04,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,13.66,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,24.83,13.27
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,38.72,26.87
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,51.56,38.44
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,61.58,47.39
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,72.49,56.86
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,97.73,68.3
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,101.32,77.45
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,131.85,100.71
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,164.05,125.1
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,186.92,142.56
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,210.15,160.12
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,217.41,165.29
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,223.37,169.29
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,241.01,182.34
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,258.68,195.28
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,237.21,178.21
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,216.78,162.05
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,235.18,175.65
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,253.73,189.18
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,267.52,198.7
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,281.33,208.17
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,305.06,225.41
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,334.82,246.91
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,303.68,223.58
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,278.16,204.52
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,346.36,254.43
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,409.0,299.38
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,539.47,393.72
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,665.83,481.96
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,745.2,542.37
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,794.65,581.31
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,777.98,570.54
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,758.08,557.89
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,674.98,495.47
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,584.94,428.15
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,626.01,461.81
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,638.33,473.66
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,480.97,358.13
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,332.78,247.59
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,421.54,314.68
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,469.67,347.17
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,420.61,308.23
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,371.58,268.69
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,317.92,224.52
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,268.19,182.99
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,217.1,141.35
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,168.71,103.41
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,120.94,70.05
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,77.83,47.41
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,54.74,40.96
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,47.01,34.29
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,37.8,26.14
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,28.46,17.48
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,14.36,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,13.66,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,25.14,13.46
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,40.6,28.43
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,56.14,42.33
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,66.54,51.51
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,75.25,58.96
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,112.39,72.74
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,155.11,100.56
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,197.95,131.93
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,248.72,171.86
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,297.06,211.73
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,347.4,253.0
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,395.39,291.84
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,445.81,331.94
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,494.38,370.55
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,540.54,406.58
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,583.51,438.92
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,625.86,470.14
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,662.98,497.48
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,692.96,519.44
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,723.03,540.01
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,750.66,558.48
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,773.13,573.6
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,792.53,586.12
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,808.39,595.28
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,821.2,602.4
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,827.2,605.73
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,830.14,607.24
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,828.59,604.6
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,824.08,600.1
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,814.77,593.7
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,802.2,585.22
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,784.83,573.59
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,764.35,559.94
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,738.92,542.02
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,710.64,521.83
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,677.76,498.34
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,642.61,472.9
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,603.94,444.56
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,564.98,415.39
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,519.94,381.4
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,474.01,345.93
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,424.66,307.61
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,375.31,268.27
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,323.77,226.53
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,270.02,182.6
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,218.45,140.75
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,169.42,102.43
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,120.6,68.52
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,76.09,45.26
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,52.1,38.72
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,46.51,33.88
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,36.47,25.04
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,27.81,16.98
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,14.0,0.07
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,13.66,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,24.9,13.22
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,36.51,25.01
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,48.22,35.59
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,54.62,41.34
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,62.98,48.5
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,103.85,62.26
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,150.22,91.9
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,196.49,126.4
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,247.5,167.36
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,298.32,209.96
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,353.4,255.55
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,403.45,296.6
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,454.42,337.4
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,501.77,375.21
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,548.23,411.42
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,589.68,442.45
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,630.71,472.36
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,667.38,498.29
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,701.73,521.98
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,731.59,542.08
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,758.72,559.92
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,780.66,574.3
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,799.46,586.5
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,813.83,595.76
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,824.87,602.85
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,831.01,606.75
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,834.02,608.66
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,832.9,606.69
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,828.77,602.83
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,819.41,596.59
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,806.73,588.24
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,789.21,576.9
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,768.53,563.46
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,742.85,545.73
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,714.31,525.49
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,680.28,501.23
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,644.28,475.2
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,605.62,446.78
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,566.71,417.56
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,521.74,383.5
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,475.77,347.9
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,426.52,309.54
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,377.2,270.11
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,325.31,227.59
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,271.26,183.06
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,219.53,141.11
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,170.34,102.69
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,121.57,68.91
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,77.3,45.83
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,52.87,39.29
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,47.32,34.57
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,37.19,25.65
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,28.54,17.61
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.38,0.62
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,13.23,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,23.92,12.48
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,34.84,23.65
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,45.59,33.35
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,51.2,38.41
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,54.57,41.31
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,97.94,55.4
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,146.61,86.24
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,195.58,123.09
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,251.82,168.59
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,303.6,212.27
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,356.53,256.55
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,407.65,298.63
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,460.31,340.75
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,508.08,378.82
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,554.74,415.04
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,598.04,447.16
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,639.68,477.19
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,676.72,503.01
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,711.26,526.42
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,741.92,546.82
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,769.7,564.36
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,791.79,578.31
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,810.59,590.05
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,825.58,598.09
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,837.15,603.88
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,843.28,607.11
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,846.1,608.26
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,844.56,606.65
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,839.82,603.06
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,830.09,596.31
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,816.91,587.43
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,798.78,574.53
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,777.36,559.59
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,751.98,542.94
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,723.59,523.21
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,690.32,500.14
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,654.54,474.96
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,614.69,447.4
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,572.86,417.69
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,527.53,384.02
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,480.9,348.45
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,431.5,309.76
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,379.63,268.27
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,326.98,225.34
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,274.93,182.28
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,221.61,139.03
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,170.32,98.93
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,119.53,63.79
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,68.65,36.74
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,42.93,30.74
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,38.85,27.3
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,32.1,21.3
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,25.25,14.9
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,12.42,0.04
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,13.23,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,23.89,12.39
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,34.79,23.6
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,45.52,33.29
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,58.79,44.9
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,76.32,59.87
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,89.96,58.58
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,147.68,89.2
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,195.37,125.05
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,246.5,166.22
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,297.26,208.67
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,349.55,252.08
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,401.85,294.16
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,452.05,333.52
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,499.3,370.24
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,545.78,405.28
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,589.04,436.39
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,628.36,463.85
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,665.07,487.97
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,699.5,509.64
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,729.77,527.78
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,757.44,543.51
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,780.13,557.62
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,799.71,569.53
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,813.33,576.53
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,823.43,581.38
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,829.89,586.39
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,833.3,589.57
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,832.34,590.03
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,828.45,588.71
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,819.74,583.86
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,807.77,577.0
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,790.93,567.03
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,770.87,554.98
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,745.5,538.23
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,717.28,519.26
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,684.23,496.68
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,648.98,472.17
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,612.25,445.84
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,570.42,415.45
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,525.02,382.07
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,478.71,347.13
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,428.77,309.12
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,378.87,270.03
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,324.6,226.42
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,274.3,185.28
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,221.97,143.36
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,172.37,104.91
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,124.41,71.82
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,81.82,49.57
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,56.64,42.46
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,48.43,35.52
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,38.87,27.1
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,29.18,18.2
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,14.73,1.43
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,12.8,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,23.4,11.95
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,36.64,25.16
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,48.69,35.98
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,54.3,41.06
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,59.9,45.87
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,106.56,70.91
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,144.23,101.22
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,177.97,128.26
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,209.25,153.87
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,253.28,187.0
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,303.01,224.78
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,339.27,252.84
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,374.19,279.1
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,446.8,332.86
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,535.31,398.43
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,540.34,400.67
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,522.94,385.89
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,567.56,418.25
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,618.59,454.32
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,615.4,450.98
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,611.38,447.07
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,701.88,514.98
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,781.93,574.12
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,730.98,533.63
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,649.29,472.07
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,746.15,545.41
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,817.12,597.72
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,703.06,514.34
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,558.18,407.05
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,571.5,417.66
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,583.35,426.34
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,688.67,506.38
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,757.33,559.12
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,664.4,489.16
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,565.56,415.51
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,617.87,457.21
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,643.69,478.11
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,604.54,448.92
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,563.67,418.35
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,519.12,384.65
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,473.31,349.16
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,424.59,310.54
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,375.82,270.97
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,322.27,227.19
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,272.02,185.34
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,220.04,142.96
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,170.6,104.02
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,121.91,69.53
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,77.3,45.45
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,51.64,38.5
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,46.45,34.01
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,38.01,26.51
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,27.85,17.22
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,14.01,1.36
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,12.38,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,22.37,11.17
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,32.93,22.16
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,43.32,31.57
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,51.42,38.77
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,57.29,43.83
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,96.37,56.56
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,142.51,85.29
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,189.55,120.33
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,240.4,161.06
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,282.11,201.7
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,303.33,223.69
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,342.81,254.06
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,382.38,283.76
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,390.85,290.66
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,388.38,288.73
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,413.75,306.34
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,438.39,322.95
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,562.58,414.81
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,689.56,505.97
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,651.69,473.42
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,582.28,419.8
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,689.75,499.3
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,789.16,569.51
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,804.22,577.34
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,816.08,583.9
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,822.7,588.34
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,826.25,590.92
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,825.33,589.54
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,821.45,586.36
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,737.34,526.87
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,639.15,455.4
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,715.52,514.13
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,765.37,552.68
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,676.91,488.43
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,582.02,419.62
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,510.06,369.98
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,446.41,325.13
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,522.34,382.71
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,564.11,413.09
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,404.63,297.52
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,266.55,196.72
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,308.38,227.59
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,333.76,243.7
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,312.56,222.72
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,273.66,185.97
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,222.64,144.91
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,174.37,107.39
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,126.99,74.49
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,84.52,51.69
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,57.06,42.83
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,50.45,37.23
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,40.63,28.58
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,30.64,19.43
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,15.48,2.3
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,12.38,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,22.36,11.02
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,33.28,22.41
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,44.03,32.15
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,50.53,37.9
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,58.13,44.36
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,96.83,56.82
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,143.19,85.52
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,190.2,120.48
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,240.93,161.07
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,291.26,202.68
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,345.9,247.19
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,395.73,287.24
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,446.05,326.5
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,493.16,362.19
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,539.52,396.09
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,582.28,426.53
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,620.92,453.24
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,657.38,478.87
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,691.61,502.46
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,721.52,522.06
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,748.76,539.55
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,771.68,554.61
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,791.52,567.33
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,806.19,575.57
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,817.66,581.82
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,823.9,585.96
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,827.08,588.27
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,826.19,588.06
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,822.38,586.08
