Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,709.84,507.04
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,573.33,408.6
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,575.96,412.06
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,576.82,413.47
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,545.86,392.32
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,514.96,371.22
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,489.24,353.94
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,463.15,336.17
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,533.68,389.3
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,566.95,413.43
2016,6,21,15,45,555.0,209.0,2.4,33.0,627.5,474.85,345.78
2016,6,21,16,0,286.0,307.0,2.4,33.0,507.0,392.73,286.36
2016,6,21,16,15,525.5,203.0,2.35,32.5,537.0,398.32,288.73
2016,6,21,16,30,765.0,99.0,2.3,32.0,567.0,378.41,268.88
2016,6,21,16,45,744.0,95.0,2.25,32.0,516.5,327.02,226.95
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,276.39,185.18
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,221.04,140.6
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,171.05,101.52
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,121.16,66.55
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,75.12,41.91
2016,6,21,18,15,526.0,62.0,1.6,29.0,206.5,47.91,34.94
2016,6,21,18,30,466.0,55.0,1.4,28.0,156.0,43.32,31.08
2016,6,21,18,45,377.5,44.5,1.25,27.5,111.5,35.57,24.24
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.64,16.92
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.62,1.5
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,12.38,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,22.39,10.87
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,32.59,21.71
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,42.65,30.82
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,50.73,37.99
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,56.67,43.11
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,95.12,55.24
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,141.64,83.92
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,189.3,119.53
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,240.43,160.68
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,290.57,202.43
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,344.91,247.12
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,395.08,287.98
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,445.65,328.08
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,492.51,364.41
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,538.64,399.1
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,534.85,395.12
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,504.37,370.48
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,597.79,440.49
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,691.78,509.94
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,722.24,529.96
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,750.02,548.17
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,772.65,563.3
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,792.2,576.05
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,808.52,585.73
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,821.75,593.41
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,828.19,597.65
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,831.49,599.94
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,830.62,599.59
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,826.74,597.35
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,818.02,591.78
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,805.97,584.11
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,789.38,573.67
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,769.52,561.07
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,744.28,544.2
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,716.12,524.51
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,681.75,500.2
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,645.68,474.32
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,606.92,446.25
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,567.96,417.36
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,473.97,347.9
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,395.41,290.18
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,399.38,291.44
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,380.06,272.18
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,300.07,213.41
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,243.86,175.05
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,218.96,148.73
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,174.2,105.92
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,125.79,72.06
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,82.05,48.42
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,55.02,40.84
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,49.59,36.19
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,38.59,26.63
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,29.26,18.14
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,14.75,2.22
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,11.95,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,21.67,10.21
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,31.92,21.18
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,42.04,30.43
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,48.08,35.88
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,52.28,39.53
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,91.85,51.83
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,139.81,81.38
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,188.38,117.7
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,243.94,162.58
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,295.06,205.61
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,347.42,249.34
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,378.57,279.23
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,387.63,289.17
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,460.93,343.43
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,544.12,405.18
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,586.95,436.63
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,628.18,466.25
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,665.96,493.61
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,701.38,518.78
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,731.53,539.05
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,758.85,556.69
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,782.08,571.89
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,802.1,584.96
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,750.14,544.08
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,673.14,484.35
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,762.46,552.25
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,834.93,604.64
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,834.1,602.63
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,830.28,599.22
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,821.64,593.72
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,809.68,586.12
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,792.41,575.27
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,771.91,562.28
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,746.81,545.41
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,718.78,525.86
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,630.34,460.44
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,539.76,393.51
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,458.33,335.56
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,387.23,284.23
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,452.78,333.12
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,480.57,350.86
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,430.99,312.16
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,381.22,272.51
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,329.03,229.8
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,278.15,187.65
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,222.87,142.82
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,173.04,103.59
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,124.11,69.54
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,80.44,46.38
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,52.37,38.7
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,47.21,34.35
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,37.56,25.9
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,29.28,18.26
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,14.75,2.4
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,11.95,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,21.67,10.07
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,31.55,20.81
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,43.16,31.24
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,60.96,46.72
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,80.22,63.16
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,91.46,57.36
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,137.42,78.38
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,177.01,120.62
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,184.76,137.88
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,236.8,174.96
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,301.01,222.05
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,330.16,245.34
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,352.87,262.92
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,417.52,310.89
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,493.82,367.2
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,514.13,381.1
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,523.93,386.95
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,612.38,453.79
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,700.41,519.88
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,701.66,516.53
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,677.84,495.83
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,679.78,496.8
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,675.32,493.21
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,684.68,499.62
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,692.13,504.64
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,716.89,521.85
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,740.1,537.84
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,715.57,520.58
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,689.42,502.38
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,699.27,510.08
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,709.99,518.1
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,746.12,547.94
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,760.08,562.27
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,703.71,518.77
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,639.82,470.54
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,502.36,371.63
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,371.52,275.22
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,451.82,337.2
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,512.41,382.31
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,482.23,359.42
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,447.89,333.04
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,360.45,267.94
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,289.88,216.23
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,240.33,179.26
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,195.39,145.91
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,189.02,137.49
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,170.22,118.53
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,133.17,91.26
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,98.26,68.46
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,72.78,56.42
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,59.04,44.68
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,45.13,32.44
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,30.87,19.67
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,15.87,3.17
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,10.67,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,20.31,8.93
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,35.73,24.34
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,51.13,38.16
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,65.32,50.64
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,79.27,62.61
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,104.73,72.95
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,143.49,97.56
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,179.38,127.92
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,208.82,153.86
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,203.08,153.09
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,185.39,141.65
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,218.17,166.41
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,252.46,192.02
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,296.47,225.09
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,342.92,259.75
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,355.98,269.12
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,367.85,277.56
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,426.24,320.77
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,483.05,362.2
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,449.99,336.34
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,407.7,303.9
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,258.28,193.33
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,104.03,75.52
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,114.14,83.46
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,124.29,91.27
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,216.92,161.96
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,309.87,231.2
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,275.2,204.83
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,240.41,178.64
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,218.22,162.13
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,196.03,145.53
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,254.1,189.3
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,317.03,235.94
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,231.95,172.73
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,152.95,113.16
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,99.32,72.1
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,45.88,30.51
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,108.76,79.94
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,170.61,128.13
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,137.02,102.32
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,103.89,76.73
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,97.59,72.03
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,91.3,67.3
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,77.3,56.41
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,63.1,45.28
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,55.14,39.15
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,47.2,32.94
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,40.11,27.28
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,33.04,21.55
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,26.4,17.09
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,19.77,11.36
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,13.98,6.27
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,8.21,1.15
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,4.1,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,9.82,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,18.81,7.71
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,34.44,23.25
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,49.8,37.02
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,64.28,49.75
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,79.29,62.62
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,95.32,63.13
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,143.58,88.64
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,187.74,128.23
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,218.7,158.38
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,269.01,192.67
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,339.31,244.53
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,390.98,286.28
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,441.33,326.28
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,392.19,293.83
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,301.77,226.66
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,452.76,340.77
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,617.47,461.22
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,606.0,448.76
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,563.84,414.6
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,574.35,420.98
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,582.31,425.13
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,623.9,454.93
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,666.25,484.87
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,744.86,543.82
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,807.11,589.85
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,769.12,559.54
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,708.77,513.34
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,741.3,535.32
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,769.22,553.48
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,729.99,526.45
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,686.35,496.71
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,580.59,422.01
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,468.38,341.36
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,572.74,418.87
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,660.8,481.93
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,660.73,484.15
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,644.1,474.78
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,568.1,418.29
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,495.11,364.26
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,473.89,348.98
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,443.32,325.89
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,417.96,305.57
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,376.74,271.5
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,305.61,218.55
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,252.52,181.2
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,198.47,142.21
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,155.52,112.77
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,126.54,91.24
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,98.9,71.71
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,76.74,59.47
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,61.12,46.23
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,46.49,33.52
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,30.4,19.31
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,15.75,3.3
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,8.96,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,17.31,6.49
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,32.9,21.95
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,47.69,35.23
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,63.46,49.04
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,79.0,62.34
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,87.56,56.19
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,136.32,78.88
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,181.14,122.91
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,199.39,146.38
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,255.61,181.29
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,342.53,242.72
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,393.02,283.48
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,443.85,323.61
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,491.95,360.34
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,538.04,394.45
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,561.42,410.14
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,563.85,409.95
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,628.84,457.92
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,693.54,505.23
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,723.98,524.99
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,751.6,542.57
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,774.69,556.99
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,794.62,569.37
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,756.84,539.17
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,693.58,490.89
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,700.62,495.97
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,705.94,499.39
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,723.29,510.0
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,741.29,520.79
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,782.77,553.16
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,803.24,569.95
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,786.31,559.58
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,766.21,547.46
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,702.52,501.66
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,632.4,451.19
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,618.62,442.94
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,601.06,431.47
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,568.72,409.28
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,533.72,384.84
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,460.0,332.53
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,392.72,284.64
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,350.13,254.51
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,307.56,223.75
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,267.44,193.92
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,229.34,165.38
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,200.12,142.2
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,167.84,116.54
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,133.05,91.21
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,99.89,69.2
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,74.11,56.65
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,59.52,44.49
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,45.04,32.02
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,30.82,19.48
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,15.94,3.39
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,11.1,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,20.43,8.36
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,34.77,23.29
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,48.06,35.19
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,58.53,44.43
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,68.68,53.12
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,102.53,65.25
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,145.85,92.04
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,190.67,124.6
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,241.66,163.98
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,289.03,201.63
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,338.58,240.52
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,386.64,277.4
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,435.49,313.36
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,481.39,346.15
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,527.06,377.36
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,325.6,237.51
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,80.99,56.13
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,287.66,209.69
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,493.42,350.75
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,495.02,348.95
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,494.59,347.54
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,545.3,382.45
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,597.18,417.37
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,603.52,421.86
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,608.58,425.86
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,725.09,509.0
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,822.74,576.89
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,732.65,514.1
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,622.0,437.0
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,720.97,510.7
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,794.78,565.37
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,778.21,554.7
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,758.69,542.71
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,671.99,481.8
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,583.18,418.66
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,352.95,258.32
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,128.78,92.61
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,133.8,97.1
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,138.7,101.23
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,86.06,61.35
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,33.22,20.49
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,30.28,18.31
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,27.34,16.1
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,18.2,8.88
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,9.08,1.63
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,8.66,1.33
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,8.24,1.03
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,7.0,0.05
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,5.76,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,4.52,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.28,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.05,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,10.67,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,19.38,7.46
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,30.02,19.47
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,40.51,29.06
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,48.49,36.21
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,54.49,41.42
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,90.47,52.67
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,136.98,80.91
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,184.38,115.81
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,235.36,156.27
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,285.89,198.01
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,340.72,242.69
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,390.57,282.99
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,440.57,322.27
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,488.34,359.49
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,535.48,395.23
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,491.03,362.47
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,409.68,301.02
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,546.88,403.4
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,687.98,505.13
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,722.37,526.76
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,748.67,543.44
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,772.24,559.77
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,792.87,574.03
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,730.9,526.05
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,646.95,462.96
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,747.13,537.62
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,821.03,591.38
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,828.81,595.02
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,821.93,589.65
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,813.0,584.31
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,800.98,576.79
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,782.03,564.25
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,760.49,549.89
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,736.22,533.54
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,709.42,515.27
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,589.64,429.2
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,472.16,343.59
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,534.25,392.01
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,566.75,416.98
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,522.02,383.52
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,476.97,349.41
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,428.91,312.89
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,381.22,275.68
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,331.45,235.71
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,283.09,196.35
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,233.62,156.81
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,184.48,118.57
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,138.06,84.99
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,95.5,59.57
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,64.34,48.76
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,55.87,41.65
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,43.8,31.13
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,31.37,20.02
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,15.85,3.43
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,11.1,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,20.09,7.62
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,31.79,20.78
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,43.26,31.13
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,50.8,37.77
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,59.9,45.46
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,94.75,56.56
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,140.31,84.15
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,187.09,118.44
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,237.49,158.32
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,287.08,198.89
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,338.39,240.6
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,388.4,280.81
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,440.79,321.73
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,444.09,327.07
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,422.31,311.75
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,513.95,379.12
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,619.32,455.03
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,657.06,481.6
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,692.75,506.71
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,723.89,527.29
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,745.38,541.24
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,768.08,556.78
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,787.81,569.63
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,803.31,578.48
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,815.68,585.33
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,822.9,590.08
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,827.14,593.0
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,827.1,592.03
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,824.26,589.35
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,815.86,584.34
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,804.29,577.34
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,787.95,567.27
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,768.5,555.17
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,744.16,538.97
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,717.01,520.63
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,686.59,500.05
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,653.33,477.04
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,617.49,452.31
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,576.32,423.18
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,531.74,389.96
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,486.13,355.12
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,436.72,317.21
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,387.2,278.12
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,333.22,234.37
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,282.68,192.62
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,230.53,150.22
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,180.83,110.9
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,132.12,75.84
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,87.8,50.49
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,54.64,40.44
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,48.77,35.52
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,38.31,26.42
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,29.33,18.26
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,14.77,2.77
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,10.67,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.43,6.92
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,29.75,19.16
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,41.76,29.99
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,47.55,35.16
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,53.26,40.01
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,90.08,51.06
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,138.18,79.75
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,187.37,115.9
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,240.0,157.79
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,294.8,202.71
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,347.65,245.89
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,399.03,287.36
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,450.79,328.04
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,499.45,365.09
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,546.52,399.84
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,589.83,431.12
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,631.54,460.43
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,669.58,487.45
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,705.32,512.41
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,736.24,532.68
