Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,764.41,550.74
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,787.8,565.67
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,808.0,578.57
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,822.22,586.77
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,832.88,592.74
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,840.15,597.5
2016,7,1,12,30,888.0,132.0,2.7,34.0,1013.0,844.24,600.33
2016,7,1,12,45,887.5,131.5,2.8,34.5,1010.5,843.33,599.11
2016,7,1,13,0,887.0,131.0,2.9,35.0,1008.0,839.42,596.07
2016,7,1,13,15,884.5,130.5,2.95,35.0,997.0,830.69,590.93
2016,7,1,13,30,882.0,130.0,3.0,35.0,986.0,818.67,583.74
2016,7,1,13,45,877.5,129.0,3.05,35.0,967.5,801.36,573.15
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,780.84,560.49
2016,7,1,14,15,867.0,126.5,3.15,35.0,923.5,755.7,544.49
2016,7,1,14,30,861.0,125.0,3.2,35.0,898.0,727.65,525.71
2016,7,1,14,45,852.0,124.0,3.25,35.0,865.5,695.23,503.61
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,660.4,479.45
2016,7,1,15,15,832.5,121.0,3.35,34.5,794.5,621.64,452.97
2016,7,1,15,30,822.0,119.0,3.4,34.0,756.0,582.68,425.55
2016,7,1,15,45,806.0,117.0,3.5,34.0,712.0,536.77,391.71
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,489.97,356.31
2016,7,1,16,15,772.0,111.5,3.6,33.5,620.0,440.37,318.43
2016,7,1,16,30,754.0,108.0,3.6,33.0,572.0,390.64,279.34
2016,7,1,16,45,725.5,106.0,3.65,33.0,520.0,338.82,237.43
2016,7,1,17,0,697.0,104.0,3.7,33.0,468.0,285.31,193.77
2016,7,1,17,15,665.5,98.5,3.6,32.5,415.5,232.82,151.33
2016,7,1,17,30,634.0,93.0,3.5,32.0,363.0,182.83,111.93
2016,7,1,17,45,589.0,86.5,3.4,31.5,310.0,133.3,76.53
2016,7,1,18,0,544.0,80.0,3.3,31.0,257.0,88.42,50.78
2016,7,1,18,15,483.0,71.5,3.05,30.0,206.5,55.01,40.74
2016,7,1,18,30,422.0,63.0,2.8,29.0,156.0,49.57,36.19
2016,7,1,18,45,336.0,50.5,2.55,28.5,111.5,38.65,26.7
2016,7,1,19,0,250.0,38.0,2.3,28.0,67.0,29.31,18.24
2016,7,1,19,15,125.0,19.0,2.3,27.5,33.5,14.76,2.75
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,11.1,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,20.63,7.25
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,34.93,23.29
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,49.38,36.24
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,56.83,42.95
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,64.78,49.81
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,98.19,61.2
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,142.42,88.18
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,185.04,126.41
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,212.02,153.35
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,254.45,185.88
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,300.67,221.36
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,361.9,265.98
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,441.88,325.83
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,489.26,362.62
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,536.14,398.13
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,579.48,430.22
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,621.78,460.76
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,659.65,488.29
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,690.59,510.61
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,721.61,531.65
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,750.15,550.58
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,773.01,566.01
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,792.84,578.88
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,807.55,587.29
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,818.93,593.51
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,825.92,597.94
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,829.88,600.45
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,828.98,598.63
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,825.25,595.02
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,817.31,589.95
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,806.2,582.85
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,789.54,572.31
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,769.86,559.83
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,745.65,543.02
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,718.65,524.12
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,691.71,505.09
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,656.44,480.11
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,617.13,452.63
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,576.13,423.33
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,531.12,389.6
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,485.48,354.68
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,398.78,291.0
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,330.35,241.69
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,316.98,227.04
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,283.83,194.55
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,232.93,153.57
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,184.9,115.93
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,137.72,82.44
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,93.84,56.66
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,61.02,45.68
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,53.83,39.58
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,43.4,30.51
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,33.23,21.31
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,17.05,3.96
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.85,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.64,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,4.51,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,7.39,0.63
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,11.1,3.87
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,14.81,7.09
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,21.02,11.63
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,27.24,16.64
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,54.29,38.45
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,80.99,59.61
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,121.03,90.79
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,161.9,122.12
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,178.43,134.29
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,195.23,146.59
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,236.33,177.21
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,277.72,207.62
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,380.19,283.73
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,492.01,365.05
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,546.39,404.8
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,609.26,450.36
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,678.9,501.92
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,742.54,548.94
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,765.31,564.27
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,785.12,576.92
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,799.06,584.53
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,809.79,589.99
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,816.63,593.88
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,820.52,595.86
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,820.1,594.06
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,816.96,590.55
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,808.44,584.79
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,796.81,577.07
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,781.65,565.87
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,763.32,552.72
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,738.99,535.97
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,718.0,521.15
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,685.84,498.68
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,651.29,474.24
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,612.54,447.32
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,572.08,418.54
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,527.89,385.63
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,482.57,351.1
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,434.36,314.28
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,383.75,274.69
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,332.65,233.32
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,282.44,192.06
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,231.09,150.62
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,182.27,112.19
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,133.62,77.13
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,89.11,51.02
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,54.9,40.39
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,49.48,35.79
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,38.92,26.67
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,29.97,18.57
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,15.12,2.77
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.68,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,14.86,2.99
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,31.75,20.62
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,48.07,35.25
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,62.1,47.62
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,76.64,60.14
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,101.7,74.34
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,129.59,94.74
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,169.15,119.21
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,226.98,159.79
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,275.65,196.62
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,336.99,244.42
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,371.67,275.63
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,391.3,293.03
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,458.34,343.5
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,532.29,399.33
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,575.55,431.68
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,618.08,462.81
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,656.6,490.09
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,693.14,515.33
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,689.54,508.11
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,668.54,488.41
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,735.81,538.05
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,792.88,579.05
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,772.57,559.31
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,730.1,524.1
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,789.24,569.37
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,830.78,600.38
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,832.64,600.14
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,831.59,598.26
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,798.0,572.45
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,748.18,534.12
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,774.96,556.33
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,779.13,562.39
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,754.7,546.17
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,727.38,527.39
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,647.57,468.6
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,562.35,406.15
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,529.71,384.18
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,496.63,361.33
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,504.39,367.53
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,490.58,356.25
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,441.34,318.6
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,389.74,278.34
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,338.01,236.63
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,287.6,195.45
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,231.34,153.0
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,182.66,118.13
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,138.64,86.56
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,98.61,62.04
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,65.67,49.24
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,55.6,40.88
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,43.94,30.81
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,32.45,20.56
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,16.66,3.54
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,10.67,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,19.57,5.2
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,31.73,20.56
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,43.94,31.73
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,50.11,37.38
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,57.83,44.08
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,92.35,54.89
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,138.73,82.92
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,185.05,116.66
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,236.51,157.69
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,287.56,200.62
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,342.83,246.69
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,393.79,288.8
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,445.88,330.85
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,470.49,351.47
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,466.83,348.8
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,545.31,407.74
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,626.8,468.66
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,664.73,495.44
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,700.37,520.14
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,689.3,507.14
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,652.41,475.88
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,660.9,481.25
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,671.36,487.64
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,701.63,507.54
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,734.12,528.58
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,748.16,537.62
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,760.27,545.42
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,742.25,532.1
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,724.99,519.41
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,682.78,489.57
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,640.13,459.32
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,647.21,464.63
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,651.28,467.58
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,669.44,481.31
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,679.03,488.98
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,680.82,493.45
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,660.71,482.35
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,622.19,455.55
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,581.75,426.74
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,538.37,394.28
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,492.31,359.07
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,442.69,321.03
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,392.81,281.65
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,340.74,239.2
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,289.64,196.91
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,234.15,151.81
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,183.9,111.77
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,134.1,75.73
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,88.81,49.24
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,51.62,37.65
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,46.41,33.23
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,38.78,26.55
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,29.33,18.03
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,14.77,2.39
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,10.24,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,18.81,4.2
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,31.68,20.43
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,44.58,32.12
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,50.72,37.72
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,58.57,44.52
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,92.62,55.39
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,138.44,83.1
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,184.36,116.62
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,235.04,157.0
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,286.09,199.67
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,338.91,243.68
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,391.38,286.89
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,441.82,327.68
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,490.06,365.76
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,537.68,402.3
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,581.59,435.2
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,621.66,464.56
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,659.3,491.4
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,694.76,516.09
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,726.24,537.5
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,755.13,556.72
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,779.0,572.56
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,799.81,586.23
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,816.23,595.7
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,829.43,603.03
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,836.94,607.84
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,841.27,610.62
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,840.93,609.09
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,837.56,605.64
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,829.77,600.61
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,818.66,593.46
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,802.27,581.8
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,782.69,568.07
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,758.01,553.09
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,730.4,535.02
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,697.24,511.49
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,662.06,486.18
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,625.87,459.9
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,584.22,429.23
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,538.94,395.23
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,493.03,359.99
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,443.53,321.95
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,393.98,282.84
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,339.51,239.36
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,289.11,198.32
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,237.17,156.18
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,187.99,117.24
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,139.4,82.26
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,96.22,56.76
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,58.42,43.42
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,51.84,37.92
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,42.04,29.37
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,32.09,20.34
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,16.23,3.08
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,8.11,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,15.6,1.97
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,31.31,20.07
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,46.02,33.3
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,61.5,46.87
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,76.67,59.91
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,102.46,73.77
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,132.65,95.03
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,168.69,111.75
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,234.9,155.26
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,289.85,201.02
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,343.13,245.44
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,393.77,287.24
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,445.32,328.84
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,494.04,367.27
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,541.09,403.4
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,584.59,435.97
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,626.56,466.58
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,665.01,493.74
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,701.19,518.63
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,732.59,539.83
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,761.22,558.28
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,785.0,573.65
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,805.61,586.85
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,819.55,594.55
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,829.75,599.79
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,837.28,604.6
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,841.63,607.37
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,840.47,605.29
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,836.3,601.34
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,827.8,595.87
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,816.03,588.32
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,799.45,577.63
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,779.77,564.9
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,755.03,548.66
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,727.41,529.56
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,694.53,506.66
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,659.44,481.83
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,624.25,457.24
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,583.53,428.17
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,538.25,394.3
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,492.3,359.16
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,443.39,321.66
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,394.42,283.08
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,340.11,239.32
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,289.61,197.9
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,237.68,155.94
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,188.44,117.05
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,139.67,81.71
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,95.49,55.26
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,58.07,42.94
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,49.8,36.05
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,40.33,27.81
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,30.69,19.1
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,15.5,2.48
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,9.82,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,18.04,2.43
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,31.75,20.38
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,44.6,32.09
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,51.44,38.24
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,58.25,44.05
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,94.57,64.31
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,111.83,83.31
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,154.67,103.5
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,236.12,156.77
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,287.81,199.66
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,343.97,245.89
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,394.3,287.12
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,445.83,328.41
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,494.48,366.47
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,542.41,402.88
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,585.48,434.87
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,628.13,465.68
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,666.38,493.41
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,702.37,519.0
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,733.48,539.87
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,761.89,558.14
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,785.98,572.37
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,806.93,584.39
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,822.67,593.17
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,834.99,599.72
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,842.69,604.55
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,847.15,607.35
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,846.46,606.86
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,842.68,604.46
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,834.84,599.49
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,823.68,592.42
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,806.79,580.39
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,786.68,566.33
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,761.85,550.59
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,734.07,532.07
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,640.69,463.59
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,543.92,392.55
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,579.97,422.27
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,589.13,431.26
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,475.52,347.64
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,376.7,275.17
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,403.09,293.53
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,398.32,285.42
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,343.61,241.3
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,292.58,199.44
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,239.7,156.65
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,189.38,116.79
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,139.74,80.82
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,94.93,54.04
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,56.61,41.72
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,49.21,35.56
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,40.03,27.56
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,30.72,19.11
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,15.51,2.29
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,6.83,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,13.21,0.0
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,29.14,18.21
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,44.55,32.04
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,61.04,46.46
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,77.29,60.41
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,98.63,72.22
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,125.33,91.48
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,165.88,116.66
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,224.91,157.86
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,203.47,149.08
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,157.71,118.59
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,202.08,151.97
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,248.54,186.43
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,221.38,165.31
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,189.06,140.25
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,310.61,231.11
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,441.46,325.66
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,454.46,333.36
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,465.7,340.03
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,613.53,449.33
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,755.72,551.23
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,779.07,565.82
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,799.37,578.81
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,812.92,586.13
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,822.94,591.19
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,830.22,595.53
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,834.45,597.96
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,832.89,595.67
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,828.5,591.66
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,820.37,586.53
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,809.11,579.45
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,791.92,568.52
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,780.24,561.2
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,755.56,544.42
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,728.1,525.65
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,695.65,503.44
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,660.84,479.25
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,622.12,451.75
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,581.69,422.51
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,477.27,346.65
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,385.76,280.25
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,403.16,292.14
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,391.72,279.87
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,318.41,225.63
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,261.92,185.52
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,217.37,151.88
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,176.35,121.28
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,139.85,94.86
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,106.48,72.66
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,76.02,57.81
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,62.77,46.82
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,47.51,33.72
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,32.01,20.12
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,16.58,2.59
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.56,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.92,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,14.0,5.79
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,23.1,13.92
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,35.14,24.43
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,47.11,34.75
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,59.94,43.47
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,72.91,53.78
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,119.84,89.32
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,172.34,128.84
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,184.37,138.63
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,193.81,146.04
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,195.47,146.95
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,194.21,145.49
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,216.22,161.56
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,238.62,177.72
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,238.41,176.81
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,237.71,175.59
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,302.05,223.05
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,364.59,268.35
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,379.48,278.2
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,394.43,288.18
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,379.54,276.9
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,363.59,264.93
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,491.67,357.13
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,614.22,442.23
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,735.54,531.52
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,836.82,604.6
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,836.61,602.81
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,833.42,599.74
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,825.47,594.66
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,814.37,587.61
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,721.22,519.85
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,620.36,445.89
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,613.67,442.51
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,604.51,436.95
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,641.18,466.2
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,655.91,479.3
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,525.65,384.4
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,404.3,295.15
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,460.36,337.38
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,486.96,355.5
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,438.92,319.19
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,391.42,282.61
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,337.39,240.35
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,289.9,202.79
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,241.15,164.58
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,195.91,129.81
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,151.72,98.84
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,115.32,76.82
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,81.01,62.21
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,68.77,52.01
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,52.2,37.75
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,34.9,22.53
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,18.16,3.09
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,7.68,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,14.81,0.0
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,32.79,21.03
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,50.01,36.57
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,62.15,47.38
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,74.12,57.73
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,103.76,68.4
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,145.71,94.59
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,181.65,126.49
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,205.68,149.94
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,262.07,189.06
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,339.47,246.61
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,388.84,286.74
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,440.1,327.7
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,488.35,365.54
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,536.47,402.35
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,581.13,435.0
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,624.29,465.71
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,662.9,494.15
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,699.68,520.83
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,732.11,543.1
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,762.17,563.34
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,786.96,579.28
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,808.88,593.01
