Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,822.97,601.0
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,833.45,606.52
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,841.28,611.39
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,846.07,614.3
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,845.85,614.13
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,842.72,612.1
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,834.09,606.26
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,822.37,598.19
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,805.58,585.33
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,785.83,570.46
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,760.89,553.18
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,733.32,533.95
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,701.61,511.67
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,667.6,487.48
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,629.31,460.82
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,587.76,431.28
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,542.61,397.7
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,497.02,363.12
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,447.4,325.6
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,398.26,287.49
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,346.88,247.08
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,297.73,207.81
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,244.18,165.32
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,196.89,128.37
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,150.15,94.69
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,109.29,69.38
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,71.98,54.62
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,63.45,47.38
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,49.64,35.46
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,35.93,23.21
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,18.67,2.89
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.65,23.5,11.5,8.96,0.0
2016,7,12,6,0,38.0,21.0,4.8,24.0,23.0,16.76,0.0
2016,7,12,6,15,133.0,40.5,4.95,24.5,59.5,31.19,19.66
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,45.24,32.54
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,52.77,39.4
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,60.24,45.93
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,93.95,57.08
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,141.09,86.18
2016,7,12,7,45,377.5,145.0,5.55,27.5,294.5,181.03,124.0
2016,7,12,8,0,213.0,192.0,5.6,28.0,292.0,202.55,148.08
2016,7,12,8,15,462.5,152.0,5.6,28.5,402.5,260.47,186.79
2016,7,12,8,30,712.0,112.0,5.6,29.0,513.0,342.97,247.44
2016,7,12,8,45,739.0,113.0,5.7,30.0,563.5,396.02,290.37
2016,7,12,9,0,766.0,114.0,5.8,31.0,614.0,447.44,331.1
2016,7,12,9,15,560.5,213.0,5.8,31.5,593.0,464.49,345.93
2016,7,12,9,30,355.0,312.0,5.8,32.0,572.0,458.95,341.65
2016,7,12,9,45,590.5,217.5,5.8,32.5,680.5,542.56,404.26
2016,7,12,10,0,826.0,123.0,5.8,33.0,789.0,628.84,468.57
2016,7,12,10,15,835.0,125.0,5.8,33.0,824.0,666.9,496.4
2016,7,12,10,30,844.0,127.0,5.8,33.0,859.0,702.79,522.36
2016,7,12,10,45,852.5,127.0,5.8,33.5,888.0,734.25,543.72
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,763.13,562.76
2016,7,12,11,15,865.5,128.5,5.75,34.5,938.5,787.4,577.37
2016,7,12,11,30,870.0,130.0,5.7,35.0,960.0,808.57,589.78
2016,7,12,11,45,599.0,298.0,5.7,35.5,873.5,760.84,551.16
2016,7,12,12,0,328.0,466.0,5.7,36.0,787.0,685.92,492.46
2016,7,12,12,15,611.0,292.5,5.7,36.0,895.5,778.89,562.99
2016,7,12,12,30,894.0,119.0,5.7,36.0,1004.0,852.17,615.69
2016,7,12,12,45,895.5,117.5,5.7,36.5,1002.5,852.41,614.2
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,849.49,611.04
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,841.19,605.48
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,829.54,597.79
2016,7,12,13,45,889.0,114.5,5.6,37.0,963.0,812.9,587.08
2016,7,12,14,0,885.0,114.0,5.6,37.0,945.0,793.0,574.23
2016,7,12,14,15,879.5,112.5,5.6,37.0,920.0,767.94,557.91
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,739.87,539.27
2016,7,12,14,45,866.0,109.5,5.6,37.0,863.0,707.22,516.45
2016,7,12,15,0,858.0,108.0,5.6,37.0,831.0,672.05,491.51
2016,7,12,15,15,595.5,225.0,5.6,36.5,716.0,581.29,424.94
2016,7,12,15,30,333.0,342.0,5.6,36.0,601.0,491.31,358.87
2016,7,12,15,45,568.5,223.0,5.65,36.0,633.5,509.36,373.27
2016,7,12,16,0,804.0,104.0,5.7,36.0,666.0,501.0,366.27
2016,7,12,16,15,787.0,101.0,5.7,35.5,618.0,451.24,327.95
2016,7,12,16,30,770.0,98.0,5.7,35.0,570.0,401.2,288.42
2016,7,12,16,45,740.0,96.5,5.75,35.0,518.0,347.9,245.18
2016,7,12,17,0,710.0,95.0,5.8,35.0,466.0,296.23,202.63
2016,7,12,17,15,679.0,90.5,5.75,34.5,413.0,240.49,157.35
2016,7,12,17,30,648.0,86.0,5.7,34.0,360.0,190.01,116.92
2016,7,12,17,45,596.0,82.0,5.7,33.5,306.0,139.97,80.36
2016,7,12,18,0,544.0,78.0,5.7,33.0,252.0,95.34,53.31
2016,7,12,18,15,481.0,69.5,5.6,32.5,202.0,53.54,39.07
2016,7,12,18,30,418.0,61.0,5.5,32.0,152.0,48.04,34.41
2016,7,12,18,45,321.0,49.5,5.4,31.5,107.5,37.88,25.62
2016,7,12,19,0,224.0,38.0,5.3,31.0,63.0,29.25,17.74
2016,7,12,19,15,112.0,19.0,5.2,30.5,31.5,14.75,0.7
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,3.9,24.5,12.0,8.54,0.0
2016,7,13,6,0,85.0,20.0,4.0,25.0,24.0,15.8,0.0
2016,7,13,6,15,200.0,35.0,4.15,25.5,61.5,26.96,16.08
2016,7,13,6,30,315.0,50.0,4.3,26.0,99.0,38.27,26.54
2016,7,13,6,45,417.0,57.0,4.5,26.5,149.0,44.99,32.63
2016,7,13,7,0,519.0,64.0,4.7,27.0,199.0,49.7,36.78
2016,7,13,7,15,571.0,70.5,4.8,27.5,251.5,85.94,47.83
2016,7,13,7,30,623.0,77.0,4.9,28.0,304.0,133.82,76.62
2016,7,13,7,45,670.5,78.5,5.05,28.5,359.5,182.26,112.3
2016,7,13,8,0,718.0,80.0,5.2,29.0,415.0,238.17,157.17
2016,7,13,8,15,743.5,84.0,5.25,29.5,467.0,290.78,201.39
2016,7,13,8,30,769.0,88.0,5.3,30.0,519.0,344.87,246.64
2016,7,13,8,45,791.0,89.5,5.4,31.0,569.5,396.54,288.85
2016,7,13,9,0,813.0,91.0,5.5,32.0,620.0,449.57,330.89
2016,7,13,9,15,827.0,93.5,5.55,32.5,666.0,498.23,369.18
2016,7,13,9,30,841.0,96.0,5.6,33.0,712.0,545.98,405.71
2016,7,13,9,45,852.5,98.0,5.65,33.5,753.5,590.67,439.04
2016,7,13,10,0,864.0,100.0,5.7,34.0,795.0,633.74,470.33
2016,7,13,10,15,872.0,101.5,5.75,34.5,830.0,672.2,497.62
2016,7,13,10,30,880.0,103.0,5.8,35.0,865.0,708.32,522.66
2016,7,13,10,45,886.0,104.5,5.9,35.5,894.0,740.46,544.6
2016,7,13,11,0,892.0,106.0,6.0,36.0,923.0,769.77,563.35
2016,7,13,11,15,896.0,106.5,6.0,36.0,944.5,793.67,578.99
2016,7,13,11,30,900.0,107.0,6.0,36.0,966.0,814.38,592.47
2016,7,13,11,45,882.0,122.5,6.05,36.5,974.5,826.64,599.23
2016,7,13,12,0,864.0,138.0,6.1,37.0,983.0,834.53,603.13
2016,7,13,12,15,865.0,138.5,6.1,37.0,989.5,842.18,608.03
2016,7,13,12,30,866.0,139.0,6.1,37.0,996.0,846.67,610.91
2016,7,13,12,45,865.0,139.0,6.15,37.0,994.0,846.09,610.7
2016,7,13,13,0,864.0,139.0,6.2,37.0,992.0,842.51,608.6
2016,7,13,13,15,862.0,138.5,6.2,37.0,982.0,834.58,603.47
2016,7,13,13,30,860.0,138.0,6.2,37.0,972.0,823.43,596.26
2016,7,13,13,45,855.5,137.5,6.2,37.5,954.0,807.02,584.35
2016,7,13,14,0,851.0,137.0,6.2,38.0,936.0,787.46,570.42
2016,7,13,14,15,845.0,136.0,6.15,37.5,911.5,763.3,555.64
2016,7,13,14,30,839.0,135.0,6.1,37.0,887.0,736.28,537.89
2016,7,13,14,45,815.5,142.5,6.1,37.0,851.5,706.98,516.85
2016,7,13,15,0,792.0,150.0,6.1,37.0,816.0,670.29,490.55
2016,7,13,15,15,780.5,147.0,6.05,36.5,778.0,630.82,463.01
2016,7,13,15,30,769.0,144.0,6.0,36.0,740.0,589.68,433.63
2016,7,13,15,45,747.0,144.5,5.95,36.0,695.5,544.4,399.66
2016,7,13,16,0,725.0,145.0,5.9,36.0,651.0,497.77,364.07
2016,7,13,16,15,705.0,140.5,5.85,35.5,603.5,448.32,326.43
2016,7,13,16,30,685.0,136.0,5.8,35.0,556.0,399.07,287.95
2016,7,13,16,45,652.0,133.0,5.75,35.0,504.5,346.98,246.19
2016,7,13,17,0,619.0,130.0,5.7,35.0,453.0,297.01,205.64
2016,7,13,17,15,583.5,123.5,5.6,34.5,400.5,246.0,164.81
2016,7,13,17,30,548.0,117.0,5.5,34.0,348.0,198.1,127.15
2016,7,13,17,45,497.0,108.5,5.4,33.5,295.5,147.36,90.12
2016,7,13,18,0,446.0,100.0,5.3,33.0,243.0,104.53,63.42
2016,7,13,18,15,378.5,88.5,5.05,32.5,193.5,65.04,48.61
2016,7,13,18,30,311.0,77.0,4.8,32.0,144.0,57.26,42.04
2016,7,13,18,45,222.5,60.5,4.55,31.5,101.0,46.16,32.42
2016,7,13,19,0,134.0,44.0,4.3,31.0,58.0,33.7,21.26
2016,7,13,19,15,67.0,22.0,4.15,30.5,29.0,17.31,1.3
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,8.11,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,14.77,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,25.54,14.95
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,38.0,26.41
2016,7,14,6,45,434.0,56.0,4.05,25.5,150.0,44.31,32.19
2016,7,14,7,0,517.0,65.0,4.3,26.0,199.0,50.54,37.66
2016,7,14,7,15,570.5,71.5,4.4,26.5,252.0,87.05,48.85
2016,7,14,7,30,624.0,78.0,4.5,27.0,305.0,135.16,77.92
2016,7,14,7,45,661.0,83.5,4.65,28.0,359.0,185.2,115.21
2016,7,14,8,0,698.0,89.0,4.8,29.0,413.0,238.65,158.18
2016,7,14,8,15,725.0,93.5,4.85,29.5,466.0,294.36,204.51
2016,7,14,8,30,752.0,98.0,4.9,30.0,519.0,348.56,249.51
2016,7,14,8,45,536.0,185.5,4.95,30.5,500.0,372.89,274.32
2016,7,14,9,0,320.0,273.0,5.0,31.0,481.0,373.72,278.05
2016,7,14,9,15,570.0,192.5,4.95,31.5,596.5,456.59,339.47
2016,7,14,9,30,820.0,112.0,4.9,32.0,712.0,550.54,409.19
2016,7,14,9,45,830.0,115.0,4.9,32.5,752.5,593.32,440.62
2016,7,14,10,0,840.0,118.0,4.9,33.0,793.0,635.48,470.87
2016,7,14,10,15,848.5,120.0,4.85,33.5,828.5,673.88,497.53
2016,7,14,10,30,857.0,122.0,4.8,34.0,864.0,710.01,521.94
2016,7,14,10,45,862.0,124.0,4.8,34.5,892.5,741.15,542.56
2016,7,14,11,0,867.0,126.0,4.8,35.0,921.0,769.46,560.55
2016,7,14,11,15,871.5,127.0,4.8,35.0,942.0,793.57,576.1
2016,7,14,11,30,876.0,128.0,4.8,35.0,963.0,814.57,589.56
2016,7,14,11,45,877.5,129.5,4.8,35.5,976.5,830.34,598.31
2016,7,14,12,0,879.0,131.0,4.8,36.0,990.0,842.75,604.88
2016,7,14,12,15,879.5,131.5,4.8,36.0,996.0,850.18,609.51
2016,7,14,12,30,880.0,132.0,4.8,36.0,1002.0,854.38,612.14
2016,7,14,12,45,878.5,132.5,4.8,36.5,999.5,853.81,610.43
2016,7,14,13,0,877.0,133.0,4.8,37.0,997.0,850.16,606.84
2016,7,14,13,15,874.5,132.5,4.8,37.0,987.0,841.7,601.48
2016,7,14,13,30,872.0,132.0,4.8,37.0,977.0,829.96,594.07
2016,7,14,13,45,866.5,131.5,4.85,37.0,958.5,812.53,583.24
2016,7,14,14,0,861.0,131.0,4.9,37.0,940.0,791.95,570.36
2016,7,14,14,15,855.5,130.0,4.9,37.0,915.0,767.9,554.91
2016,7,14,14,30,850.0,129.0,4.9,37.0,890.0,740.92,536.8
2016,7,14,14,45,838.0,129.5,4.95,37.0,857.5,707.87,514.12
2016,7,14,15,0,826.0,130.0,5.0,37.0,825.0,672.61,489.53
2016,7,14,15,15,815.5,128.0,5.0,36.5,787.0,637.59,465.41
2016,7,14,15,30,805.0,126.0,5.0,36.0,749.0,596.55,436.52
2016,7,14,15,45,788.5,124.0,5.05,36.0,705.0,550.62,402.63
2016,7,14,16,0,772.0,122.0,5.1,36.0,661.0,503.84,367.29
2016,7,14,16,15,754.0,118.5,5.05,35.5,613.5,454.5,329.76
2016,7,14,16,30,736.0,115.0,5.0,35.0,566.0,405.02,291.07
2016,7,14,16,45,707.5,112.0,5.0,35.0,514.0,349.86,246.91
2016,7,14,17,0,679.0,109.0,5.0,35.0,462.0,298.38,204.89
2016,7,14,17,15,645.5,103.5,4.95,34.5,409.5,245.44,162.19
2016,7,14,17,30,612.0,98.0,4.9,34.0,357.0,195.26,122.36
2016,7,14,17,45,560.5,92.5,4.9,33.5,303.0,145.83,86.24
2016,7,14,18,0,509.0,87.0,4.9,33.0,249.0,101.87,59.15
2016,7,14,18,15,442.5,77.0,4.75,32.5,198.5,57.97,42.75
2016,7,14,18,30,376.0,67.0,4.6,32.0,148.0,50.48,36.42
2016,7,14,18,45,275.5,54.0,4.5,31.5,104.0,40.99,28.16
2016,7,14,19,0,175.0,41.0,4.4,31.0,60.0,31.36,19.36
2016,7,14,19,15,87.5,20.5,4.35,30.5,30.0,16.24,0.32
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,9.0,3.3,24.0,9.5,7.68,0.0
2016,7,15,6,0,23.0,18.0,3.4,24.0,19.0,14.52,0.0
2016,7,15,6,15,114.0,39.0,3.5,24.5,55.0,30.01,18.45
2016,7,15,6,30,205.0,60.0,3.6,25.0,91.0,45.56,32.73
2016,7,15,6,45,300.0,72.5,3.7,25.5,139.0,54.11,40.5
2016,7,15,7,0,395.0,85.0,3.8,26.0,187.0,62.88,48.15
2016,7,15,7,15,455.0,95.0,3.85,26.5,239.0,97.03,60.2
2016,7,15,7,30,515.0,105.0,3.9,27.0,291.0,142.24,88.04
2016,7,15,7,45,559.0,112.0,4.0,28.0,345.0,191.25,124.1
2016,7,15,8,0,603.0,119.0,4.1,29.0,399.0,242.09,164.03
2016,7,15,8,15,634.5,125.0,4.2,29.5,451.5,292.58,205.35
2016,7,15,8,30,666.0,131.0,4.3,30.0,504.0,345.43,248.39
2016,7,15,8,45,680.0,140.5,4.4,30.5,552.0,396.36,289.6
2016,7,15,9,0,694.0,150.0,4.5,31.0,600.0,447.27,329.73
2016,7,15,9,15,712.5,154.0,4.5,31.5,646.5,495.39,366.67
2016,7,15,9,30,731.0,158.0,4.5,32.0,693.0,543.33,402.46
2016,7,15,9,45,739.5,165.0,4.5,32.5,732.5,587.59,434.6
2016,7,15,10,0,748.0,172.0,4.5,33.0,772.0,630.32,464.79
2016,7,15,10,15,758.5,175.0,4.4,33.5,807.5,667.38,490.17
2016,7,15,10,30,769.0,178.0,4.3,34.0,843.0,703.68,514.37
2016,7,15,10,45,772.0,183.5,4.25,34.5,870.5,734.58,534.38
2016,7,15,11,0,775.0,189.0,4.2,35.0,898.0,762.79,552.16
2016,7,15,11,15,780.5,190.5,4.1,35.5,919.5,786.75,566.71
2016,7,15,11,30,786.0,192.0,4.0,36.0,941.0,807.89,579.14
2016,7,15,11,45,783.5,197.0,3.9,36.5,953.0,822.54,586.95
2016,7,15,12,0,781.0,202.0,3.8,37.0,965.0,833.96,592.56
2016,7,15,12,15,782.5,202.5,3.75,37.0,971.0,841.81,597.31
2016,7,15,12,30,784.0,203.0,3.7,37.0,977.0,846.67,600.07
2016,7,15,12,45,782.5,203.0,3.7,37.5,975.0,845.69,598.15
2016,7,15,13,0,781.0,203.0,3.7,38.0,973.0,841.82,594.5
2016,7,15,13,15,778.0,202.5,3.75,38.0,963.0,833.33,589.31
2016,7,15,13,30,775.0,202.0,3.8,38.0,953.0,821.82,582.08
2016,7,15,13,45,770.5,200.0,3.85,38.0,935.5,804.84,571.25
2016,7,15,14,0,766.0,198.0,3.9,38.0,918.0,784.93,558.43
2016,7,15,14,15,759.0,196.0,3.95,38.0,893.0,760.3,542.34
2016,7,15,14,30,752.0,194.0,4.0,38.0,868.0,733.09,524.33
2016,7,15,14,45,741.5,191.5,4.1,38.0,836.0,703.63,504.61
2016,7,15,15,0,731.0,189.0,4.2,38.0,804.0,668.42,480.72
2016,7,15,15,15,718.0,185.5,4.25,37.5,766.0,628.96,454.29
2016,7,15,15,30,705.0,182.0,4.3,37.0,728.0,588.12,426.22
2016,7,15,15,45,691.0,176.0,4.35,37.0,685.5,543.43,393.9
2016,7,15,16,0,677.0,170.0,4.4,37.0,643.0,497.96,360.27
2016,7,15,16,15,654.5,165.0,4.4,36.5,595.0,448.91,323.9
2016,7,15,16,30,632.0,160.0,4.4,36.0,547.0,400.41,286.98
2016,7,15,16,45,604.5,153.0,4.4,36.0,496.5,349.31,246.87
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,299.91,207.49
2016,7,15,17,15,538.5,138.0,4.25,35.5,393.5,245.94,165.27
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,198.41,128.55
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,151.56,94.81
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,110.33,68.95
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,71.55,53.85
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,62.07,45.99
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,47.89,33.8
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,33.85,21.29
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,17.53,0.09
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.5,7.0,5.97,0.0
2016,7,16,6,0,0.0,14.0,2.8,24.0,14.0,11.56,0.0
2016,7,16,6,15,31.0,34.0,2.9,24.5,39.0,27.12,16.04
2016,7,16,6,30,62.0,54.0,3.0,25.0,64.0,41.67,29.44
2016,7,16,6,45,95.5,76.0,3.1,25.5,97.5,57.58,43.43
2016,7,16,7,0,129.0,98.0,3.2,26.0,131.0,73.17,56.88
2016,7,16,7,15,150.0,120.0,3.25,26.5,167.0,99.52,71.09
2016,7,16,7,30,171.0,142.0,3.3,27.0,203.0,130.22,92.67
2016,7,16,7,45,177.5,167.0,3.4,27.5,240.0,163.04,117.85
2016,7,16,8,0,184.0,192.0,3.5,28.0,277.0,196.73,144.24
2016,7,16,8,15,145.0,217.0,3.55,28.5,289.5,217.94,162.26
2016,7,16,8,30,106.0,242.0,3.6,29.0,302.0,233.1,174.84
2016,7,16,8,45,174.5,265.0,3.65,30.0,373.5,288.72,215.53
2016,7,16,9,0,243.0,288.0,3.7,31.0,445.0,352.41,261.9
2016,7,16,9,15,196.0,316.0,3.65,31.5,449.0,363.11,269.53
2016,7,16,9,30,149.0,344.0,3.6,32.0,453.0,372.05,275.31
2016,7,16,9,45,309.5,323.0,3.6,32.5,566.0,462.15,340.98
2016,7,16,10,0,470.0,302.0,3.6,33.0,679.0,565.37,414.58
2016,7,16,10,15,458.0,324.0,3.55,33.5,705.5,595.72,434.24
2016,7,16,10,30,446.0,346.0,3.5,34.0,732.0,623.6,452.04
2016,7,16,10,45,451.5,363.0,3.5,34.5,765.0,657.67,474.07
2016,7,16,11,0,457.0,380.0,3.5,35.0,798.0,690.27,494.7
2016,7,16,11,15,670.0,252.0,3.5,35.0,881.5,760.49,546.18
2016,7,16,11,30,883.0,124.0,3.5,35.0,965.0,819.96,588.16
2016,7,16,11,45,868.0,137.5,3.55,35.5,974.0,832.43,594.56
2016,7,16,12,0,853.0,151.0,3.6,36.0,983.0,840.75,598.62
2016,7,16,12,15,854.0,151.0,3.65,36.0,989.0,847.97,603.31
2016,7,16,12,30,855.0,151.0,3.7,36.0,995.0,852.09,606.07
2016,7,16,12,45,853.5,151.5,3.8,36.5,993.0,851.53,604.88
2016,7,16,13,0,852.0,152.0,3.9,37.0,991.0,848.01,601.88
2016,7,16,13,15,849.5,151.5,4.0,37.0,981.0,839.8,597.18
2016,7,16,13,30,847.0,151.0,4.1,37.0,971.0,828.43,590.48
2016,7,16,13,45,841.5,150.5,4.2,37.0,953.0,811.44,580.15
2016,7,16,14,0,836.0,150.0,4.3,37.0,935.0,791.38,567.81
2016,7,16,14,15,829.5,148.5,4.35,37.0,909.5,766.77,552.1
2016,7,16,14,30,823.0,147.0,4.4,37.0,884.0,746.26,538.16
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,713.96,516.43
2016,7,16,15,0,815.0,137.0,4.6,37.0,822.0,679.0,492.5
2016,7,16,15,15,803.5,134.5,4.6,36.5,783.5,639.03,465.26
2016,7,16,15,30,792.0,132.0,4.6,36.0,745.0,597.32,436.1
2016,7,16,15,45,776.5,129.5,4.7,36.0,701.0,551.9,402.86
2016,7,16,16,0,761.0,127.0,4.8,36.0,657.0,505.57,368.2
2016,7,16,16,15,742.0,123.0,4.8,35.5,609.0,455.7,330.58
2016,7,16,16,30,723.0,119.0,4.8,35.0,561.0,403.73,290.36
2016,7,16,16,45,697.0,114.5,4.85,35.0,510.0,350.79,247.99
2016,7,16,17,0,671.0,110.0,4.9,35.0,459.0,299.17,205.93
2016,7,16,17,15,638.0,104.5,4.8,34.5,406.0,246.61,163.52
2016,7,16,17,30,605.0,99.0,4.7,34.0,353.0,196.76,123.88
2016,7,16,17,45,560.5,91.5,4.65,33.5,300.5,146.78,86.89
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,101.48,58.23
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,59.29,43.83
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,49.13,35.28
2016,7,16,18,45,294.5,51.5,3.85,31.5,103.0,39.25,26.71
2016,7,16,19,0,203.0,38.0,3.6,31.0,59.0,29.21,17.56
2016,7,16,19,15,101.5,19.0,3.45,30.5,29.5,14.75,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,8.5,2.45,23.5,10.0,7.26,0.0
2016,7,17,6,0,59.0,17.0,2.6,24.0,20.0,13.49,0.0
2016,7,17,6,15,167.5,34.5,2.65,24.5,56.5,26.53,15.46
2016,7,17,6,30,276.0,52.0,2.7,25.0,93.0,39.63,27.72
2016,7,17,6,45,372.5,62.0,2.75,25.5,142.0,46.98,34.43
2016,7,17,7,0,469.0,72.0,2.8,26.0,191.0,56.06,42.34
2016,7,17,7,15,525.0,80.0,2.8,26.5,244.0,92.5,54.24
2016,7,17,7,30,581.0,88.0,2.8,27.0,297.0,139.74,83.17
2016,7,17,7,45,629.5,91.5,2.85,27.5,352.0,187.99,118.76
2016,7,17,8,0,678.0,95.0,2.9,28.0,407.0,241.03,161.01
2016,7,17,8,15,706.5,100.0,2.9,28.5,460.5,293.93,204.8
2016,7,17,8,30,735.0,105.0,2.9,29.0,514.0,351.28,251.65
2016,7,17,8,45,758.5,107.5,2.95,30.0,565.0,403.11,293.06
2016,7,17,9,0,782.0,110.0,3.0,31.0,616.0,455.65,333.75
2016,7,17,9,15,797.5,113.0,3.05,31.5,662.5,505.04,371.63
2016,7,17,9,30,813.0,116.0,3.1,32.0,709.0,553.77,407.89
2016,7,17,9,45,826.0,118.0,3.15,32.5,750.5,599.2,440.79
2016,7,17,10,0,839.0,120.0,3.2,33.0,792.0,640.3,469.87
2016,7,17,10,15,847.5,122.0,3.25,33.5,827.5,678.86,496.4
2016,7,17,10,30,856.0,124.0,3.3,34.0,863.0,715.15,520.78
2016,7,17,10,45,862.5,125.5,3.35,34.5,892.0,747.11,541.73
2016,7,17,11,0,869.0,127.0,3.4,35.0,921.0,776.32,560.02
2016,7,17,11,15,873.0,128.0,3.45,35.0,942.5,800.25,575.33
2016,7,17,11,30,877.0,129.0,3.5,35.0,964.0,821.03,588.61
2016,7,17,11,45,883.0,127.0,3.55,35.5,978.5,837.71,598.03
2016,7,17,12,0,889.0,125.0,3.6,36.0,993.0,851.16,605.38
2016,7,17,12,15,889.5,125.5,3.65,36.0,998.5,858.83,610.31
2016,7,17,12,30,890.0,126.0,3.7,36.0,1004.0,863.19,613.22
2016,7,17,12,45,889.0,126.0,3.8,36.5,1002.0,862.69,612.07
2016,7,17,13,0,888.0,126.0,3.9,37.0,1000.0,859.01,608.97
2016,7,17,13,15,885.5,125.5,3.95,37.0,989.5,850.41,603.82
2016,7,17,13,30,883.0,125.0,4.0,37.0,979.0,838.48,596.6
2016,7,17,13,45,878.0,124.0,4.05,37.0,960.5,820.78,585.66
2016,7,17,14,0,873.0,123.0,4.1,37.0,942.0,799.87,572.66
2016,7,17,14,15,867.0,122.0,4.1,37.0,917.0,775.07,556.9
2016,7,17,14,30,861.0,121.0,4.1,37.0,892.0,747.32,538.93
2016,7,17,14,45,560.0,260.5,4.15,37.0,755.0,637.94,459.78
2016,7,17,15,0,259.0,400.0,4.2,37.0,618.0,525.38,377.8
2016,7,17,15,15,541.0,257.0,4.2,36.5,684.0,578.38,419.93
2016,7,17,15,30,823.0,114.0,4.2,36.0,750.0,599.11,437.38
2016,7,17,15,45,809.0,111.5,4.2,36.0,706.5,555.29,404.79
2016,7,17,16,0,795.0,109.0,4.2,36.0,663.0,508.29,369.45
2016,7,17,16,15,777.5,106.0,4.2,35.5,615.0,458.39,331.81
2016,7,17,16,30,760.0,103.0,4.2,35.0,567.0,408.25,292.85
2016,7,17,16,45,735.0,99.5,4.25,35.0,515.5,355.05,250.17
2016,7,17,17,0,710.0,96.0,4.3,35.0,464.0,300.21,205.56
2016,7,17,17,15,678.5,91.0,4.25,34.5,411.0,246.33,161.92
2016,7,17,17,30,647.0,86.0,4.2,34.0,358.0,194.93,120.8
2016,7,17,17,45,601.5,80.5,4.2,34.0,304.5,144.03,82.81
2016,7,17,18,0,556.0,75.0,4.2,34.0,251.0,97.82,53.6
2016,7,17,18,15,492.5,66.5,4.0,33.0,200.0,53.95,39.3
2016,7,17,18,30,429.0,58.0,3.8,32.0,149.0,45.78,32.5
2016,7,17,18,45,331.5,46.5,3.6,31.5,104.5,37.31,25.1
2016,7,17,19,0,234.0,35.0,3.4,31.0,60.0,27.05,15.8
2016,7,17,19,15,117.0,17.5,3.35,30.5,30.0,13.62,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,8.0,1.75,23.5,9.0,6.83,0.0
2016,7,18,6,0,46.0,16.0,1.9,24.0,18.0,12.72,0.0
2016,7,18,6,15,149.0,33.5,2.05,24.5,53.0,25.73,14.72
2016,7,18,6,30,252.0,51.0,2.2,25.0,88.0,38.8,27.0
2016,7,18,6,45,345.0,61.5,2.35,25.5,135.5,46.47,33.99
2016,7,18,7,0,438.0,72.0,2.5,26.0,183.0,55.9,42.2
2016,7,18,7,15,494.5,80.5,2.55,26.5,234.5,91.56,54.26
2016,7,18,7,30,551.0,89.0,2.6,27.0,286.0,137.55,82.63
2016,7,18,7,45,403.0,135.5,2.7,27.5,293.0,180.8,122.45
2016,7,18,8,0,255.0,182.0,2.8,28.0,300.0,207.28,149.79
2016,7,18,8,15,483.0,143.0,2.85,28.5,399.5,262.55,187.15
2016,7,18,8,30,711.0,104.0,2.9,29.0,499.0,340.5,244.34
2016,7,18,8,45,736.0,106.5,2.95,29.5,549.5,394.25,287.63
2016,7,18,9,0,761.0,109.0,3.0,30.0,600.0,446.41,328.75
2016,7,18,9,15,777.0,112.0,2.95,30.5,646.0,495.11,366.08
2016,7,18,9,30,793.0,115.0,2.9,31.0,692.0,543.25,401.81
2016,7,18,9,45,805.5,117.5,2.9,31.5,733.5,588.04,434.21
2016,7,18,10,0,818.0,120.0,2.9,32.0,775.0,628.48,462.73
2016,7,18,10,15,827.0,122.0,2.85,32.5,810.5,666.66,488.68
2016,7,18,10,30,836.0,124.0,2.8,33.0,846.0,702.67,512.47
2016,7,18,10,45,842.5,126.0,2.8,33.5,874.5,734.5,533.09
2016,7,18,11,0,849.0,128.0,2.8,34.0,903.0,763.64,551.13
2016,7,18,11,15,853.5,129.5,2.8,34.0,925.0,787.95,566.42
2016,7,18,11,30,858.0,131.0,2.8,34.0,947.0,809.2,579.71
2016,7,18,11,45,858.0,134.0,2.85,34.0,960.5,824.86,589.68
2016,7,18,12,0,858.0,137.0,2.9,34.0,974.0,837.16,597.57
2016,7,18,12,15,859.0,137.0,2.9,34.0,980.0,844.56,602.08
2016,7,18,12,30,860.0,137.0,2.9,34.0,986.0,848.8,604.67
2016,7,18,12,45,860.0,136.5,2.9,34.5,984.5,848.73,603.34
2016,7,18,13,0,860.0,136.0,2.9,35.0,983.0,845.61,600.17
2016,7,18,13,15,858.0,135.5,2.95,35.0,973.5,837.67,595.54
2016,7,18,13,30,856.0,135.0,3.0,35.0,964.0,826.5,588.91
2016,7,18,13,45,853.5,133.5,3.05,35.0,946.5,810.85,579.43
2016,7,18,14,0,851.0,132.0,3.1,35.0,929.0,791.97,567.88
2016,7,18,14,15,845.0,130.5,3.15,35.0,904.5,767.26,552.47
2016,7,18,14,30,839.0,129.0,3.2,35.0,880.0,739.67,534.68
2016,7,18,14,45,821.5,133.0,3.25,35.0,846.0,705.84,511.7
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,675.0,490.25
2016,7,18,15,15,525.0,249.0,3.35,35.0,682.0,562.74,409.25
2016,7,18,15,30,246.0,361.0,3.4,35.0,552.0,460.77,334.83
2016,7,18,15,45,275.0,332.0,3.5,35.0,533.5,439.49,320.51
2016,7,18,16,0,304.0,303.0,3.6,35.0,515.0,415.01,303.01
2016,7,18,16,15,268.5,285.5,3.65,34.5,462.5,366.74,268.37
2016,7,18,16,30,233.0,268.0,3.7,34.0,410.0,318.6,233.41
2016,7,18,16,45,400.5,203.0,3.8,34.0,420.5,316.99,228.76
2016,7,18,17,0,568.0,138.0,3.9,34.0,431.0,293.77,205.14
2016,7,18,17,15,558.0,123.0,3.95,33.5,384.5,244.37,165.09
2016,7,18,17,30,548.0,108.0,4.0,33.0,338.0,195.31,125.54
2016,7,18,17,45,505.0,99.0,4.05,33.0,287.0,147.37,89.72
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,101.77,59.87
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.0,60.98,45.23
2016,7,18,18,30,341.0,67.0,3.9,32.0,138.0,50.32,36.25
2016,7,18,18,45,256.5,52.0,3.85,31.5,96.5,39.47,26.85
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,28.38,16.79
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.35,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.11,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,16.22,0.0
2016,7,19,6,15,161.5,31.0,0.95,25.0,55.0,23.88,13.12
2016,7,19,6,30,323.0,43.0,0.9,25.0,91.0,34.68,23.55
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.5,40.31,28.77
2016,7,19,7,0,512.0,59.0,0.9,26.0,188.0,45.94,33.74
2016,7,19,7,15,564.5,65.5,0.95,26.5,240.0,84.21,46.01
2016,7,19,7,30,617.0,72.0,1.0,27.0,292.0,132.21,75.36
2016,7,19,7,45,661.5,74.5,1.05,28.0,346.5,181.02,111.27
2016,7,19,8,0,706.0,77.0,1.1,29.0,401.0,236.87,155.31
2016,7,19,8,15,732.0,81.0,1.25,29.5,453.0,289.41,198.61
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,343.54,242.81
2016,7,19,8,45,780.0,87.0,1.55,30.5,555.5,395.53,284.67
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,448.78,326.33
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,497.6,363.74
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,545.6,399.5
2016,7,19,9,45,843.0,96.0,2.2,32.5,739.5,590.59,432.39
2016,7,19,10,0,855.0,98.0,2.4,33.0,781.0,634.03,463.4
2016,7,19,10,15,863.5,99.5,2.55,33.5,816.5,672.88,490.38
2016,7,19,10,30,872.0,101.0,2.7,34.0,852.0,709.46,515.25
2016,7,19,10,45,878.0,102.0,2.9,34.5,881.0,741.29,536.49
2016,7,19,11,0,884.0,103.0,3.1,35.0,910.0,770.3,554.74
2016,7,19,11,15,888.5,104.0,3.25,35.0,932.0,795.18,571.13
2016,7,19,11,30,893.0,105.0,3.4,35.0,954.0,816.88,585.48
2016,7,19,11,45,891.5,108.5,3.55,35.5,967.0,832.57,594.73
2016,7,19,12,0,890.0,112.0,3.7,36.0,980.0,844.72,601.73
2016,7,19,12,15,891.5,112.5,3.8,36.0,986.5,853.36,607.54
2016,7,19,12,30,893.0,113.0,3.9,36.0,993.0,858.68,611.3
2016,7,19,12,45,892.0,113.0,4.05,36.0,991.0,858.2,611.62
2016,7,19,13,0,891.0,113.0,4.2,36.0,989.0,854.49,609.92
2016,7,19,13,15,889.0,112.5,4.25,36.0,979.5,846.2,604.9
2016,7,19,13,30,887.0,112.0,4.3,36.0,970.0,834.55,597.77
2016,7,19,13,45,882.5,112.0,4.4,36.0,952.5,817.94,587.62
2016,7,19,14,0,878.0,112.0,4.5,36.0,935.0,798.08,575.34
2016,7,19,14,15,872.5,111.0,4.55,36.0,910.0,773.44,559.69
2016,7,19,14,30,867.0,110.0,4.6,36.0,885.0,745.82,541.99
2016,7,19,14,45,667.0,217.5,4.65,36.0,800.5,680.37,493.72
2016,7,19,15,0,467.0,325.0,4.7,36.0,716.0,610.35,442.19
2016,7,19,15,15,525.0,286.5,4.7,35.5,707.0,595.69,433.89
2016,7,19,15,30,583.0,248.0,4.7,35.0,698.0,574.72,420.33
2016,7,19,15,45,466.5,269.5,4.75,35.0,616.0,500.15,366.25
2016,7,19,16,0,350.0,291.0,4.8,35.0,534.0,429.55,314.81
2016,7,19,16,15,188.0,259.5,4.8,34.5,389.0,306.1,225.39
2016,7,19,16,30,26.0,228.0,4.8,34.0,244.0,197.87,146.17
2016,7,19,16,45,176.5,214.0,4.8,34.0,306.5,241.36,177.0
2016,7,19,17,0,327.0,200.0,4.8,34.0,369.0,265.44,190.54
2016,7,19,17,15,354.5,171.0,4.7,33.5,335.0,228.23,159.89
2016,7,19,17,30,382.0,142.0,4.6,33.0,301.0,188.43,126.97
2016,7,19,17,45,358.0,123.5,4.6,32.5,255.5,144.91,94.14
2016,7,19,18,0,334.0,105.0,4.6,32.0,210.0,104.02,66.1
2016,7,19,18,15,377.0,81.0,4.4,31.5,177.5,62.99,47.09
2016,7,19,18,30,420.0,57.0,4.2,31.0,145.0,44.98,31.96
2016,7,19,18,45,319.5,45.5,4.05,30.5,101.0,34.97,23.26
2016,7,19,19,0,219.0,34.0,3.9,30.0,57.0,26.27,15.14
2016,7,19,19,15,109.5,17.0,3.75,29.5,28.5,13.23,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,18.0,7.5,0.7,24.5,8.0,0.0,0.0
2016,7,20,6,0,36.0,15.0,0.8,25.0,16.0,12.8,0.0
2016,7,20,6,15,139.0,32.5,0.85,25.0,50.5,24.97,13.83
2016,7,20,6,30,242.0,50.0,0.9,25.0,85.0,38.05,26.34
2016,7,20,6,45,339.0,60.5,1.0,25.5,132.5,45.75,33.36
2016,7,20,7,0,436.0,71.0,1.1,26.0,180.0,55.19,41.6
2016,7,20,7,15,493.0,79.5,1.15,26.5,232.0,91.72,54.1
2016,7,20,7,30,550.0,88.0,1.2,27.0,284.0,137.87,82.66
2016,7,20,7,45,602.0,91.5,1.25,27.5,338.5,185.22,117.35
2016,7,20,8,0,654.0,95.0,1.3,28.0,393.0,237.8,158.74
2016,7,20,8,15,682.5,99.5,1.4,28.5,445.5,289.2,200.9
2016,7,20,8,30,711.0,104.0,1.5,29.0,498.0,342.53,244.23
2016,7,20,8,45,736.0,106.5,1.65,29.5,548.5,396.41,287.29
2016,7,20,9,0,761.0,109.0,1.8,30.0,599.0,448.75,328.18
2016,7,20,9,15,524.5,216.5,1.95,30.5,566.5,456.7,336.03
2016,7,20,9,30,288.0,324.0,2.1,31.0,534.0,438.2,322.45
2016,7,20,9,45,254.0,352.5,2.25,31.5,545.5,457.11,335.53
2016,7,20,10,0,220.0,381.0,2.4,32.0,557.0,467.26,341.83
2016,7,20,10,15,129.5,371.0,2.55,32.5,476.0,408.92,298.95
2016,7,20,10,30,39.0,361.0,2.7,33.0,395.0,336.42,245.23
2016,7,20,10,45,150.0,403.0,2.85,33.5,539.0,463.46,336.97
2016,7,20,11,0,261.0,445.0,3.0,34.0,683.0,596.22,428.97
2016,7,20,11,15,563.5,285.5,3.1,34.0,816.0,711.41,513.09
2016,7,20,11,30,866.0,126.0,3.2,34.0,949.0,815.02,586.27
2016,7,20,11,45,601.5,291.5,3.3,34.5,867.5,769.65,550.49
2016,7,20,12,0,337.0,457.0,3.4,35.0,786.0,694.74,493.67
2016,7,20,12,15,257.5,481.0,3.45,35.0,734.0,652.2,463.94
2016,7,20,12,30,178.0,505.0,3.5,35.0,682.0,600.49,427.54
2016,7,20,12,45,513.0,325.5,3.6,35.5,831.0,742.62,531.0
2016,7,20,13,0,848.0,146.0,3.7,36.0,980.0,847.46,603.88
2016,7,20,13,15,442.0,276.0,3.75,36.0,710.5,633.38,455.94
2016,7,20,13,30,36.0,406.0,3.8,36.0,441.0,382.79,274.02
2016,7,20,13,45,435.0,275.0,3.85,36.0,683.0,613.51,444.89
2016,7,20,14,0,834.0,144.0,3.9,36.0,925.0,792.19,570.46
2016,7,20,14,15,828.0,142.5,3.9,36.0,900.0,767.86,553.75
2016,7,20,14,30,822.0,141.0,3.9,36.0,875.0,740.68,535.66
2016,7,20,14,45,557.0,266.0,3.95,36.0,755.5,644.82,465.99
2016,7,20,15,0,292.0,391.0,4.0,36.0,636.0,543.09,391.92
2016,7,20,15,15,506.0,279.0,4.0,35.5,679.0,578.65,421.05
2016,7,20,15,30,720.0,167.0,4.0,35.0,722.0,591.76,432.77
2016,7,20,15,45,703.0,163.5,4.0,35.0,679.0,546.7,399.67
2016,7,20,16,0,686.0,160.0,4.0,35.0,636.0,501.06,365.66
2016,7,20,16,15,664.5,155.0,3.95,34.5,588.5,451.72,328.83
2016,7,20,16,30,643.0,150.0,3.9,34.0,541.0,402.82,291.34
2016,7,20,16,45,550.0,160.5,3.9,34.0,473.5,338.5,242.29
2016,7,20,17,0,457.0,171.0,3.9,34.0,406.0,285.44,201.83
2016,7,20,17,15,256.5,167.0,3.85,33.5,296.5,201.23,142.35
2016,7,20,17,30,56.0,163.0,3.8,33.0,187.0,140.62,102.79
2016,7,20,17,45,48.0,140.5,3.75,33.0,158.5,116.98,84.97
2016,7,20,18,0,40.0,118.0,3.7,33.0,130.0,94.5,68.14
2016,7,20,18,15,28.0,95.0,3.45,32.5,102.5,72.91,55.09
2016,7,20,18,30,16.0,72.0,3.2,32.0,75.0,56.75,41.54
2016,7,20,18,45,8.0,50.5,2.95,31.5,52.0,40.3,27.49
2016,7,20,19,0,0.0,29.0,2.7,31.0,29.0,23.68,12.97
2016,7,20,19,15,0.0,14.5,2.8,30.5,14.5,11.97,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,12.8,0.0
2016,7,21,6,15,215.5,28.5,2.25,24.5,54.5,22.15,11.5
2016,7,21,6,30,341.0,42.0,2.3,25.0,91.0,34.01,22.9
2016,7,21,6,45,437.0,49.5,2.4,25.5,140.5,39.27,27.84
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,44.6,32.57
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,85.16,45.73
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,134.69,76.23
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,188.59,116.55
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,242.89,159.81
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,295.97,203.55
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,350.6,247.91
