Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,45,791.5,88.0,1.75,31.5,561.5,403.41,289.81
2016,7,21,9,0,811.0,91.0,1.6,32.0,612.0,457.05,330.77
2016,7,21,9,15,825.5,94.0,1.65,32.5,658.5,506.93,368.27
2016,7,21,9,30,840.0,97.0,1.7,33.0,705.0,555.95,403.97
2016,7,21,9,45,850.5,99.0,1.75,34.0,747.0,600.6,434.7
2016,7,21,10,0,861.0,101.0,1.8,35.0,789.0,643.54,463.23
2016,7,21,10,15,869.5,103.0,1.9,35.0,824.5,683.2,491.0
2016,7,21,10,30,878.0,105.0,2.0,35.0,860.0,720.55,516.75
2016,7,21,10,45,883.5,107.0,2.15,35.5,889.0,753.18,537.96
2016,7,21,11,0,889.0,109.0,2.3,36.0,918.0,782.93,556.25
2016,7,21,11,15,893.0,110.0,2.4,36.0,940.0,807.61,572.05
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,829.07,585.83
2016,7,21,11,45,897.5,113.0,2.6,36.5,976.0,845.2,595.04
2016,7,21,12,0,898.0,115.0,2.7,37.0,990.0,857.85,602.09
2016,7,21,12,15,899.0,115.5,2.8,37.0,996.0,866.19,607.74
2016,7,21,12,30,900.0,116.0,2.9,37.0,1002.0,871.15,611.37
2016,7,21,12,45,899.5,116.0,3.0,37.5,1000.5,871.12,610.65
2016,7,21,13,0,899.0,116.0,3.1,38.0,999.0,867.8,607.95
2016,7,21,13,15,897.0,115.5,3.15,38.0,989.0,859.43,603.12
2016,7,21,13,30,895.0,115.0,3.2,38.0,979.0,847.67,596.21
2016,7,21,13,45,894.5,112.0,3.25,38.0,962.0,831.55,586.57
2016,7,21,14,0,894.0,109.0,3.3,38.0,945.0,811.97,574.74
2016,7,21,14,15,888.5,107.5,3.3,38.0,920.0,786.44,558.81
2016,7,21,14,30,883.0,106.0,3.3,38.0,895.0,757.87,540.88
2016,7,21,14,45,547.5,256.5,3.35,38.0,740.0,631.72,451.68
2016,7,21,15,0,212.0,407.0,3.4,38.0,585.0,497.49,355.19
2016,7,21,15,15,532.0,252.5,3.4,37.5,670.0,574.27,414.15
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,609.02,441.42
2016,7,21,15,45,840.0,95.5,3.4,37.0,711.0,563.51,408.01
2016,7,21,16,0,828.0,93.0,3.4,37.0,667.0,516.6,373.13
2016,7,21,16,15,811.5,90.5,3.4,36.5,619.0,466.46,335.67
2016,7,21,16,30,795.0,88.0,3.4,36.0,571.0,414.82,295.93
2016,7,21,16,45,774.0,84.5,3.45,36.0,519.5,360.99,252.94
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,307.8,209.54
2016,7,21,17,15,723.5,77.0,3.45,35.5,414.5,252.95,165.05
2016,7,21,17,30,694.0,73.0,3.4,35.0,361.0,200.29,122.73
2016,7,21,17,45,652.5,67.5,3.35,35.0,307.0,143.97,80.16
2016,7,21,18,0,611.0,62.0,3.3,35.0,253.0,94.79,48.4
2016,7,21,18,15,550.5,55.5,2.9,34.0,201.5,48.9,29.5
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,38.89,26.62
2016,7,21,18,45,392.5,39.5,2.15,32.5,104.5,31.77,20.39
2016,7,21,19,0,295.0,30.0,1.8,32.0,59.0,24.55,13.51
2016,7,21,19,15,147.5,15.0,1.9,31.5,29.5,12.16,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.0,24.0,18.0,11.95,0.0
2016,7,22,6,15,248.0,26.0,1.95,24.5,54.5,21.22,10.63
2016,7,22,6,30,379.0,38.0,1.9,25.0,91.0,30.75,20.16
2016,7,22,6,45,465.0,45.5,1.9,26.0,140.0,36.18,25.16
2016,7,22,7,0,551.0,53.0,1.9,27.0,189.0,41.61,29.89
2016,7,22,7,15,602.5,59.0,1.8,28.0,242.0,83.3,43.31
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,136.44,76.58
2016,7,22,7,45,691.5,69.0,1.65,30.0,349.5,187.3,114.46
2016,7,22,8,0,729.0,73.0,1.6,31.0,404.0,241.64,157.65
2016,7,22,8,15,754.5,76.5,1.7,31.5,456.5,295.12,201.68
2016,7,22,8,30,780.0,80.0,1.8,32.0,509.0,350.1,246.43
2016,7,22,8,45,799.5,83.0,1.95,32.5,559.5,404.64,290.07
2016,7,22,9,0,819.0,86.0,2.1,33.0,610.0,457.59,331.38
2016,7,22,9,15,833.0,88.0,2.15,33.5,656.5,506.77,368.58
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,555.03,403.94
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,600.35,436.39
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,643.98,466.79
2016,7,22,10,15,877.0,95.5,2.45,35.5,822.0,683.23,493.26
2016,7,22,10,30,885.0,97.0,2.5,36.0,858.0,720.12,517.52
2016,7,22,10,45,890.5,98.5,2.6,36.5,887.0,752.6,538.04
2016,7,22,11,0,896.0,100.0,2.7,37.0,916.0,782.2,555.9
2016,7,22,11,15,900.5,101.0,2.7,37.0,938.0,807.52,571.52
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,829.63,585.07
2016,7,22,11,45,900.5,107.5,2.75,37.5,972.5,844.91,593.37
2016,7,22,12,0,896.0,113.0,2.8,38.0,985.0,856.5,599.39
2016,7,22,12,15,897.0,113.5,2.85,38.0,991.5,864.86,604.72
2016,7,22,12,30,898.0,114.0,2.9,38.0,998.0,869.84,608.02
2016,7,22,12,45,897.5,114.0,2.95,38.0,996.0,869.81,608.27
2016,7,22,13,0,897.0,114.0,3.0,38.0,994.0,866.49,606.55
2016,7,22,13,15,895.0,113.5,3.05,38.0,984.5,858.11,601.72
2016,7,22,13,30,893.0,113.0,3.1,38.0,975.0,846.34,594.83
2016,7,22,13,45,889.5,112.5,3.15,38.5,957.5,829.94,583.81
2016,7,22,14,0,886.0,112.0,3.2,39.0,940.0,810.22,570.74
2016,7,22,14,15,880.5,111.0,3.2,39.0,915.0,785.29,555.29
2016,7,22,14,30,875.0,110.0,3.2,39.0,890.0,757.34,537.86
2016,7,22,14,45,861.5,112.0,3.2,39.0,856.5,723.43,515.66
2016,7,22,15,0,848.0,114.0,3.2,39.0,823.0,687.33,491.16
2016,7,22,15,15,838.0,112.0,3.2,38.5,785.0,648.05,465.11
2016,7,22,15,30,828.0,110.0,3.2,38.0,747.0,606.79,436.99
2016,7,22,15,45,814.5,107.5,3.2,38.0,703.5,561.37,404.33
2016,7,22,16,0,801.0,105.0,3.2,38.0,660.0,515.45,370.44
2016,7,22,16,15,783.5,102.0,3.2,37.5,612.0,464.9,333.08
2016,7,22,16,30,766.0,99.0,3.2,37.0,564.0,414.1,294.35
2016,7,22,16,45,742.0,95.5,3.2,37.0,512.5,360.52,252.0
2016,7,22,17,0,718.0,92.0,3.2,37.0,461.0,307.96,209.58
2016,7,22,17,15,687.0,87.0,3.15,36.5,407.5,250.73,163.87
2016,7,22,17,30,656.0,82.0,3.1,36.0,354.0,198.51,122.33
2016,7,22,17,45,611.0,76.5,3.05,35.5,300.5,146.65,83.71
2016,7,22,18,0,566.0,71.0,3.0,35.0,247.0,99.42,53.37
2016,7,22,18,15,503.5,62.5,2.65,34.0,196.0,54.38,33.76
2016,7,22,18,30,441.0,54.0,2.3,33.0,145.0,42.76,29.8
2016,7,22,18,45,342.5,43.0,2.0,32.5,100.5,34.58,22.66
2016,7,22,19,0,244.0,32.0,1.7,32.0,56.0,24.85,13.66
2016,7,22,19,15,122.0,16.0,1.85,31.5,28.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.2,24.0,16.0,11.1,0.0
2016,7,23,6,15,193.0,28.0,2.2,24.5,51.0,21.72,10.83
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,33.17,22.15
2016,7,23,6,45,404.0,52.0,2.25,26.0,134.5,41.28,29.45
2016,7,23,7,0,497.0,61.0,2.3,27.0,183.0,47.63,34.99
2016,7,23,7,15,551.5,68.5,2.2,27.5,235.5,88.4,48.93
2016,7,23,7,30,606.0,76.0,2.1,28.0,288.0,137.16,79.48
2016,7,23,7,45,651.0,79.0,2.05,29.0,342.5,186.3,115.99
2016,7,23,8,0,696.0,82.0,2.0,30.0,397.0,242.65,160.6
2016,7,23,8,15,723.0,86.5,2.0,30.5,450.0,295.78,204.3
2016,7,23,8,30,750.0,91.0,2.0,31.0,503.0,350.64,248.84
2016,7,23,8,45,774.0,92.5,2.0,31.5,554.0,402.99,290.59
2016,7,23,9,0,798.0,94.0,2.0,32.0,605.0,456.06,331.65
2016,7,23,9,15,813.0,96.5,2.05,32.5,651.5,505.67,369.13
2016,7,23,9,30,828.0,99.0,2.1,33.0,698.0,554.12,404.63
2016,7,23,9,45,841.5,100.0,2.2,33.5,740.0,599.3,437.03
2016,7,23,10,0,855.0,101.0,2.3,34.0,782.0,643.04,467.58
2016,7,23,10,15,864.0,103.0,2.4,34.5,818.0,682.94,494.77
2016,7,23,10,30,873.0,105.0,2.5,35.0,854.0,720.59,519.84
2016,7,23,10,45,880.5,105.5,2.6,35.5,883.5,753.33,540.76
2016,7,23,11,0,888.0,106.0,2.7,36.0,913.0,783.32,558.96
2016,7,23,11,15,892.0,107.0,2.8,36.0,935.0,808.08,574.85
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,829.62,588.72
2016,7,23,11,45,896.0,110.5,3.0,36.5,971.0,845.85,597.98
2016,7,23,12,0,896.0,113.0,3.1,37.0,985.0,858.58,605.05
2016,7,23,12,15,897.0,113.0,3.15,37.0,991.0,866.54,610.14
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,871.11,613.19
2016,7,23,12,45,897.5,113.5,3.25,37.5,995.0,871.52,612.41
2016,7,23,13,0,897.0,114.0,3.3,38.0,993.0,868.61,609.64
2016,7,23,13,15,895.0,113.5,3.35,38.0,983.5,860.21,604.75
2016,7,23,13,30,893.0,113.0,3.4,38.0,974.0,848.42,597.78
2016,7,23,13,45,888.5,112.5,3.45,38.5,956.0,831.17,586.14
2016,7,23,14,0,884.0,112.0,3.5,39.0,938.0,810.64,572.46
2016,7,23,14,15,878.5,111.0,3.5,39.0,913.0,785.72,556.94
2016,7,23,14,30,873.0,110.0,3.5,39.0,888.0,757.78,539.44
2016,7,23,14,45,857.5,113.0,3.5,39.0,854.0,723.31,516.81
2016,7,23,15,0,842.0,116.0,3.5,39.0,820.0,686.78,491.9
2016,7,23,15,15,832.0,114.0,3.45,38.5,781.5,647.66,465.71
2016,7,23,15,30,822.0,112.0,3.4,38.0,743.0,606.57,437.51
2016,7,23,15,45,808.0,109.5,3.4,38.0,699.5,562.6,405.75
2016,7,23,16,0,794.0,107.0,3.4,38.0,656.0,515.23,370.85
2016,7,23,16,15,776.0,103.5,3.4,37.5,607.5,464.23,333.15
2016,7,23,16,30,758.0,100.0,3.4,37.0,559.0,413.06,294.14
2016,7,23,16,45,734.5,96.5,3.45,37.0,507.5,359.98,252.16
2016,7,23,17,0,711.0,93.0,3.5,37.0,456.0,307.88,210.07
2016,7,23,17,15,679.5,88.0,3.5,36.5,403.0,250.81,164.47
2016,7,23,17,30,648.0,83.0,3.5,36.0,350.0,198.81,123.06
2016,7,23,17,45,602.5,77.0,3.5,35.5,296.5,146.81,84.22
2016,7,23,18,0,557.0,71.0,3.5,35.0,243.0,99.53,53.62
2016,7,23,18,15,493.5,62.5,3.3,34.5,192.5,54.88,33.79
2016,7,23,18,30,430.0,54.0,3.1,34.0,142.0,42.74,29.64
2016,7,23,18,45,331.0,42.5,2.95,33.5,98.0,34.15,22.18
2016,7,23,19,0,232.0,31.0,2.8,33.0,54.0,24.06,12.87
2016,7,23,19,15,116.0,15.5,2.95,32.5,27.0,12.1,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,23.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,46.0,12.0,2.7,25.0,14.0,10.24,0.0
2016,7,24,6,15,158.5,28.5,2.7,25.5,48.5,22.02,10.78
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.51,23.12
2016,7,24,6,45,364.5,55.5,2.75,26.5,130.5,42.32,30.24
2016,7,24,7,0,458.0,66.0,2.8,27.0,178.0,51.49,38.25
2016,7,24,7,15,515.0,74.5,2.75,27.5,230.0,91.66,52.54
2016,7,24,7,30,572.0,83.0,2.7,28.0,282.0,139.55,82.83
2016,7,24,7,45,624.0,85.5,2.7,28.5,337.5,187.74,118.69
2016,7,24,8,0,676.0,88.0,2.7,29.0,393.0,241.14,161.27
2016,7,24,8,15,704.0,92.5,2.65,29.5,445.5,293.91,204.95
2016,7,24,8,30,732.0,97.0,2.6,30.0,498.0,350.88,251.3
2016,7,24,8,45,759.0,98.0,2.6,31.0,549.5,403.2,292.72
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,456.58,333.6
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,506.68,371.39
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,554.89,406.58
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.5,599.55,438.39
2016,7,24,10,0,845.0,106.0,2.5,34.0,779.0,642.83,468.31
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.5,682.42,494.86
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,719.77,519.25
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,752.32,539.86
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,782.13,557.64
2016,7,24,11,15,881.5,113.0,2.65,36.5,931.0,807.04,572.14
2016,7,24,11,30,886.0,114.0,2.7,37.0,953.0,828.79,584.58
2016,7,24,11,45,885.5,117.0,2.75,37.5,966.0,844.86,593.38
2016,7,24,12,0,885.0,120.0,2.8,38.0,979.0,857.44,600.03
2016,7,24,12,15,886.0,120.0,2.8,38.0,985.5,865.31,604.72
2016,7,24,12,30,887.0,120.0,2.8,38.0,992.0,869.84,607.42
2016,7,24,12,45,885.5,120.5,2.85,38.0,990.0,869.38,607.4
2016,7,24,13,0,884.0,121.0,2.9,38.0,988.0,865.66,605.45
2016,7,24,13,15,881.5,120.5,2.9,38.0,978.0,856.95,600.13
2016,7,24,13,30,879.0,120.0,2.9,38.0,968.0,844.89,592.79
2016,7,24,13,45,564.0,291.5,2.95,38.0,832.0,738.5,520.33
2016,7,24,14,0,249.0,463.0,3.0,38.0,696.0,616.73,433.67
2016,7,24,14,15,553.5,290.0,3.0,38.0,788.5,703.2,498.77
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,754.62,538.0
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,719.8,514.67
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,683.17,489.89
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,647.52,465.21
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,605.47,435.72
2016,7,24,15,45,560.5,209.5,3.15,38.0,627.5,512.04,368.61
2016,7,24,16,0,324.0,296.0,3.2,38.0,520.0,425.06,306.1
2016,7,24,16,15,522.5,205.0,3.2,37.5,535.0,429.43,309.15
2016,7,24,16,30,721.0,114.0,3.2,37.0,550.0,409.5,291.94
2016,7,24,16,45,529.0,155.0,3.25,37.0,459.0,330.63,234.01
2016,7,24,17,0,337.0,196.0,3.3,37.0,368.0,269.05,190.22
2016,7,24,17,15,240.5,182.0,3.3,36.5,298.0,211.02,148.55
2016,7,24,17,30,144.0,168.0,3.3,36.0,228.0,162.93,115.14
2016,7,24,17,45,313.0,126.5,3.3,35.5,230.5,143.93,93.92
2016,7,24,18,0,482.0,85.0,3.3,35.0,233.0,105.85,61.01
2016,7,24,18,15,416.0,74.0,3.25,34.5,183.5,61.43,39.26
2016,7,24,18,30,350.0,63.0,3.2,34.0,134.0,47.58,33.6
2016,7,24,18,45,251.0,48.5,3.15,34.0,91.0,36.94,24.35
2016,7,24,19,0,152.0,34.0,3.1,34.0,48.0,26.12,14.24
2016,7,24,19,15,76.0,17.0,3.2,33.5,24.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.27,0.0
2016,7,25,6,15,1.5,24.5,1.5,26.0,24.5,20.0,9.05
2016,7,25,6,30,3.0,44.0,1.5,26.0,44.0,35.17,23.65
2016,7,25,6,45,20.0,67.5,1.5,26.0,72.0,52.2,38.64
2016,7,25,7,0,37.0,91.0,1.5,26.0,100.0,69.17,53.4
2016,7,25,7,15,59.5,113.5,1.5,26.0,132.0,91.64,67.3
2016,7,25,7,30,82.0,136.0,1.5,26.0,164.0,117.21,86.17
2016,7,25,7,45,196.5,153.0,1.5,26.5,236.5,159.14,114.32
2016,7,25,8,0,311.0,170.0,1.5,27.0,309.0,215.33,154.59
2016,7,25,8,15,385.0,178.0,1.45,27.0,372.5,267.03,193.88
2016,7,25,8,30,459.0,186.0,1.4,27.0,436.0,324.53,237.88
2016,7,25,8,45,505.5,192.0,1.35,27.5,493.0,376.14,277.14
2016,7,25,9,0,552.0,198.0,1.3,28.0,550.0,431.36,318.23
2016,7,25,9,15,573.0,205.0,1.2,28.5,595.5,477.66,351.75
2016,7,25,9,30,594.0,212.0,1.1,29.0,641.0,527.44,386.53
2016,7,25,9,45,628.0,207.5,1.0,29.5,685.0,572.29,416.92
2016,7,25,10,0,662.0,203.0,0.9,30.0,729.0,617.82,446.79
2016,7,25,10,15,674.5,207.0,0.85,30.5,764.5,656.48,471.31
2016,7,25,10,30,687.0,211.0,0.8,31.0,800.0,693.69,494.2
2016,7,25,10,45,718.5,199.5,0.8,31.5,834.0,729.61,516.72
2016,7,25,11,0,750.0,188.0,0.8,32.0,868.0,760.1,535.47
2016,7,25,11,15,756.0,190.0,0.95,32.5,890.5,784.81,551.72
2016,7,25,11,30,762.0,192.0,1.1,33.0,913.0,806.81,566.1
2016,7,25,11,45,793.0,173.5,1.25,34.0,934.5,829.02,579.2
2016,7,25,12,0,824.0,155.0,1.4,35.0,956.0,837.13,583.08
2016,7,25,12,15,525.0,327.0,1.6,35.5,839.0,759.68,529.66
2016,7,25,12,30,226.0,499.0,1.8,36.0,722.0,641.25,446.88
2016,7,25,12,45,122.5,415.5,2.0,36.5,536.5,479.08,338.61
2016,7,25,13,0,19.0,332.0,2.2,37.0,351.0,298.03,211.83
2016,7,25,13,15,427.5,239.5,2.35,37.0,651.5,595.21,427.79
2016,7,25,13,30,836.0,147.0,2.5,37.0,952.0,833.72,587.67
2016,7,25,13,45,835.5,143.5,2.65,37.5,935.5,818.23,576.0
2016,7,25,14,0,835.0,140.0,2.8,38.0,919.0,799.46,564.2
2016,7,25,14,15,828.5,138.5,2.9,38.0,894.0,774.48,549.23
2016,7,25,14,30,822.0,137.0,3.0,38.0,869.0,746.67,532.11
2016,7,25,14,45,558.5,263.0,3.1,38.0,752.5,651.34,464.35
2016,7,25,15,0,295.0,389.0,3.2,38.0,636.0,548.95,391.28
2016,7,25,15,15,526.0,266.0,3.3,37.5,679.5,587.63,422.89
2016,7,25,15,30,757.0,143.0,3.4,37.0,723.0,600.75,435.13
2016,7,25,15,45,385.0,183.5,3.55,37.0,478.0,388.34,283.61
2016,7,25,16,0,13.0,224.0,3.7,37.0,233.0,192.68,139.57
2016,7,25,16,15,190.0,230.5,3.8,36.5,346.0,286.66,209.75
2016,7,25,16,30,367.0,237.0,3.9,36.0,459.0,357.74,259.8
2016,7,25,16,45,470.5,185.0,4.0,35.5,442.5,334.79,240.18
2016,7,25,17,0,574.0,133.0,4.1,35.0,426.0,299.05,209.17
2016,7,25,17,15,322.0,148.0,4.1,34.5,309.0,206.0,143.7
2016,7,25,17,30,70.0,163.0,4.1,34.0,192.0,144.23,104.72
2016,7,25,17,45,56.0,139.5,4.2,33.5,160.5,117.99,85.3
2016,7,25,18,0,42.0,116.0,4.3,33.0,129.0,93.67,67.39
2016,7,25,18,15,29.0,92.5,4.2,32.0,101.0,71.43,51.18
2016,7,25,18,30,16.0,69.0,4.1,31.0,73.0,54.43,39.73
2016,7,25,18,45,8.0,46.5,4.05,30.5,48.5,37.26,25.0
2016,7,25,19,0,0.0,24.0,4.0,30.0,24.0,19.82,9.59
2016,7,25,19,15,0.0,12.0,3.9,29.5,12.0,10.24,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.0,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,4.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,7,26,6,15,48.0,29.0,2.15,24.0,35.5,22.93,11.03
2016,7,26,6,30,92.0,52.0,2.2,24.0,65.0,39.89,27.76
2016,7,26,6,45,158.0,75.0,2.3,24.5,108.0,55.83,41.95
2016,7,26,7,0,224.0,98.0,2.4,25.0,151.0,71.93,55.97
2016,7,26,7,15,278.5,115.5,2.35,25.0,199.5,106.29,72.3
2016,7,26,7,30,333.0,133.0,2.3,25.0,248.0,146.94,99.81
2016,7,26,7,45,285.0,156.5,2.3,25.5,267.0,179.1,127.17
2016,7,26,8,0,237.0,180.0,2.3,26.0,286.0,205.56,150.57
2016,7,26,8,15,237.0,209.0,2.3,26.0,327.0,245.19,182.55
2016,7,26,8,30,237.0,238.0,2.3,26.0,368.0,282.16,211.98
2016,7,26,8,45,210.0,263.5,2.35,26.5,387.0,306.99,231.55
2016,7,26,9,0,183.0,289.0,2.4,27.0,406.0,328.72,248.01
2016,7,26,9,15,203.5,311.5,2.45,27.0,450.5,369.32,278.39
2016,7,26,9,30,224.0,334.0,2.5,27.0,495.0,411.43,309.47
2016,7,26,9,45,195.0,359.0,2.6,27.5,505.5,427.18,320.0
2016,7,26,10,0,166.0,384.0,2.7,28.0,516.0,440.0,328.13
2016,7,26,10,15,135.5,399.0,2.75,28.0,510.5,440.61,327.84
2016,7,26,10,30,105.0,414.0,2.8,28.0,505.0,431.56,320.53
2016,7,26,10,45,411.5,309.5,2.85,28.0,680.5,596.65,444.12
2016,7,26,11,0,718.0,205.0,2.9,28.0,856.0,757.01,559.58
2016,7,26,11,15,724.5,207.0,2.95,28.0,878.0,782.08,575.76
2016,7,26,11,30,731.0,209.0,3.0,28.0,900.0,804.55,591.02
2016,7,26,11,45,483.5,349.5,3.15,28.0,809.5,733.87,537.79
2016,7,26,12,0,236.0,490.0,3.3,28.0,719.0,638.76,467.07
2016,7,26,12,15,497.5,345.5,3.35,28.0,832.5,754.16,553.7
2016,7,26,12,30,759.0,201.0,3.4,28.0,946.0,845.55,620.99
2016,7,26,12,45,523.0,342.0,3.45,28.0,855.0,775.9,567.92
2016,7,26,13,0,287.0,483.0,3.5,28.0,764.0,687.4,501.89
2016,7,26,13,15,347.5,451.5,3.45,28.0,788.5,708.23,518.22
2016,7,26,13,30,408.0,420.0,3.4,28.0,813.0,726.18,531.85
2016,7,26,13,45,291.5,446.0,3.4,28.0,724.0,645.76,474.12
2016,7,26,14,0,175.0,472.0,3.4,28.0,635.0,560.15,412.4
2016,7,26,14,15,313.5,417.5,3.3,28.0,700.0,622.41,459.61
2016,7,26,14,30,452.0,363.0,3.2,28.0,765.0,675.74,498.83
2016,7,26,14,45,488.5,335.5,3.15,28.0,755.0,662.98,490.36
2016,7,26,15,0,525.0,308.0,3.1,28.0,745.0,645.99,479.1
2016,7,26,15,15,494.5,296.5,3.0,28.0,693.0,594.36,442.26
2016,7,26,15,30,464.0,285.0,2.9,28.0,641.0,543.4,405.57
2016,7,26,15,45,253.5,284.0,2.85,28.0,477.0,394.4,296.28
2016,7,26,16,0,43.0,283.0,2.8,28.0,313.0,260.46,195.96
2016,7,26,16,15,255.0,245.0,2.65,27.5,400.5,333.51,251.71
2016,7,26,16,30,467.0,207.0,2.5,27.0,488.0,380.46,284.11
2016,7,26,16,45,414.5,198.0,2.45,27.0,431.0,325.61,241.22
2016,7,26,17,0,362.0,189.0,2.4,27.0,374.0,272.88,200.11
2016,7,26,17,15,349.5,167.5,2.2,26.5,329.0,229.13,164.99
2016,7,26,17,30,337.0,146.0,2.0,26.0,284.0,186.49,130.65
2016,7,26,17,45,311.5,127.0,1.8,26.0,239.5,145.15,98.47
2016,7,26,18,0,286.0,108.0,1.6,26.0,195.0,106.7,70.83
2016,7,26,18,15,306.5,86.0,1.4,25.5,162.0,68.85,47.42
2016,7,26,18,30,327.0,64.0,1.2,25.0,129.0,48.21,35.5
2016,7,26,18,45,238.0,48.0,1.0,25.0,87.5,36.55,25.06
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,24.62,13.52
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,13.66,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.3,23.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.5,24.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.7,24.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.9,25.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.95,25.0,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,2.0,25.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,27.5,2.15,25.5,27.5,22.69,13.04
2016,7,27,8,0,0.0,50.0,2.3,26.0,50.0,41.38,28.18
2016,7,27,8,15,16.5,129.0,2.35,26.5,138.0,111.28,83.61
2016,7,27,8,30,33.0,208.0,2.4,27.0,226.0,183.37,139.33
2016,7,27,8,45,34.5,229.0,2.45,27.5,249.5,204.4,154.83
2016,7,27,9,0,36.0,250.0,2.5,28.0,273.0,225.64,170.4
2016,7,27,9,15,36.5,270.0,2.55,28.0,295.0,245.73,185.26
2016,7,27,9,30,37.0,290.0,2.6,28.0,317.0,265.88,200.03
2016,7,27,9,45,83.5,335.5,2.65,28.5,400.5,335.4,251.34
2016,7,27,10,0,130.0,381.0,2.7,29.0,484.0,415.09,308.85
2016,7,27,10,15,106.0,392.5,2.8,29.0,479.0,409.12,303.69
2016,7,27,10,30,82.0,404.0,2.9,29.0,474.0,407.01,301.53
2016,7,27,10,45,97.5,426.0,3.0,29.5,512.5,441.7,325.87
2016,7,27,11,0,113.0,448.0,3.1,30.0,551.0,484.91,355.79
2016,7,27,11,15,102.5,456.0,3.15,30.0,551.0,479.6,351.45
2016,7,27,11,30,92.0,464.0,3.2,30.0,551.0,481.24,352.19
2016,7,27,11,45,123.0,480.0,3.3,30.5,598.5,532.68,388.15
2016,7,27,12,0,154.0,496.0,3.4,31.0,646.0,575.66,417.63
2016,7,27,12,15,418.5,377.5,3.45,31.0,787.5,715.91,520.3
2016,7,27,12,30,683.0,259.0,3.5,31.0,929.0,841.65,609.89
2016,7,27,12,45,691.0,252.5,3.55,31.0,929.5,843.23,610.56
2016,7,27,13,0,699.0,246.0,3.6,31.0,930.0,841.86,610.14
2016,7,27,13,15,696.5,245.0,3.6,31.0,920.5,833.34,604.53
2016,7,27,13,30,694.0,244.0,3.6,31.0,911.0,821.93,597.02
2016,7,27,13,45,571.0,320.0,3.65,31.0,862.0,775.33,563.1
2016,7,27,14,0,448.0,396.0,3.7,31.0,813.0,728.56,528.99
2016,7,27,14,15,373.0,409.0,3.65,31.0,749.5,662.8,483.15
2016,7,27,14,30,298.0,422.0,3.6,31.0,686.0,605.5,442.58
2016,7,27,14,45,486.0,316.0,3.6,31.0,728.5,646.31,475.27
2016,7,27,15,0,674.0,210.0,3.6,31.0,771.0,668.58,493.81
2016,7,27,15,15,660.0,206.0,3.55,31.0,733.5,629.24,465.54
2016,7,27,15,30,646.0,202.0,3.5,31.0,696.0,588.72,436.31
2016,7,27,15,45,631.0,195.0,3.5,31.0,653.5,544.16,403.78
2016,7,27,16,0,616.0,188.0,3.5,31.0,611.0,499.05,370.14
2016,7,27,16,15,592.5,181.5,3.4,30.5,564.0,450.02,333.41
2016,7,27,16,30,569.0,175.0,3.3,30.0,517.0,398.35,293.88
2016,7,27,16,45,542.5,166.0,3.2,30.0,467.5,348.03,253.96
2016,7,27,17,0,516.0,157.0,3.1,30.0,418.0,299.44,214.76
2016,7,27,17,15,476.5,147.0,2.75,29.5,366.5,248.63,174.25
2016,7,27,17,30,437.0,137.0,2.4,29.0,315.0,201.55,137.05
2016,7,27,17,45,391.5,123.5,2.05,28.5,264.5,154.9,101.8
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,113.25,73.2
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,75.36,52.35
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,58.23,43.58
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,42.38,29.68
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,26.57,14.74
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,5.97,0.0
2016,7,28,6,15,37.5,26.5,2.45,24.0,31.5,21.09,9.05
2016,7,28,6,30,75.0,46.0,2.5,24.0,56.0,35.81,24.28
2016,7,28,6,45,117.5,67.5,2.65,24.5,91.5,51.63,38.35
2016,7,28,7,0,160.0,89.0,2.8,25.0,127.0,66.23,51.11
2016,7,28,7,15,191.5,109.0,2.85,25.0,166.5,96.64,67.21
2016,7,28,7,30,223.0,129.0,2.9,25.0,206.0,130.92,91.69
2016,7,28,7,45,201.5,156.0,3.0,25.5,235.0,163.56,118.52
2016,7,28,8,0,180.0,183.0,3.1,26.0,264.0,193.64,143.59
2016,7,28,8,15,180.0,209.5,3.1,26.5,299.0,227.51,170.55
2016,7,28,8,30,180.0,236.0,3.1,27.0,334.0,261.36,197.01
2016,7,28,8,45,137.0,259.0,3.1,27.5,338.0,274.5,207.58
2016,7,28,9,0,94.0,282.0,3.1,28.0,342.0,279.13,210.94
2016,7,28,9,15,162.0,306.5,3.0,28.0,419.5,345.36,260.45
2016,7,28,9,30,230.0,331.0,2.9,28.0,497.0,413.99,311.04
2016,7,28,9,45,170.5,354.0,2.85,28.5,481.0,409.82,306.44
2016,7,28,10,0,111.0,377.0,2.8,29.0,465.0,394.03,293.26
2016,7,28,10,15,465.0,254.5,2.8,29.0,648.0,557.26,416.1
2016,7,28,10,30,819.0,132.0,2.8,29.0,831.0,715.25,531.02
2016,7,28,10,45,826.5,133.5,2.8,29.5,860.5,747.42,551.2
2016,7,28,11,0,834.0,135.0,2.8,30.0,890.0,776.99,569.26
2016,7,28,11,15,839.0,136.5,2.8,30.0,912.0,801.79,585.05
2016,7,28,11,30,844.0,138.0,2.8,30.0,934.0,823.57,598.84
2016,7,28,11,45,531.5,315.0,2.85,30.5,819.5,747.55,541.55
2016,7,28,12,0,219.0,492.0,2.9,31.0,705.0,628.43,452.73
2016,7,28,12,15,538.0,314.5,2.95,31.0,841.0,765.34,554.18
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,867.32,625.65
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.5,867.22,625.1
2016,7,28,13,0,854.0,139.0,3.1,31.0,974.0,863.97,623.36
2016,7,28,13,15,852.0,138.0,3.1,31.0,964.0,855.43,617.97
2016,7,28,13,30,850.0,137.0,3.1,31.0,954.0,843.65,610.57
2016,7,28,13,45,845.0,137.0,3.1,31.0,936.5,826.96,600.01
2016,7,28,14,0,840.0,137.0,3.1,31.0,919.0,807.16,587.45
2016,7,28,14,15,834.0,135.5,3.15,30.5,893.5,782.27,572.92
2016,7,28,14,30,828.0,134.0,3.2,30.0,868.0,754.52,556.35
2016,7,28,14,45,632.5,232.5,3.25,30.0,781.0,684.2,504.47
2016,7,28,15,0,437.0,331.0,3.3,30.0,694.0,607.52,448.03
2016,7,28,15,15,611.0,229.5,3.3,30.0,710.5,618.98,459.22
2016,7,28,15,30,785.0,128.0,3.3,30.0,727.0,609.6,454.32
2016,7,28,15,45,540.5,214.0,3.3,30.0,615.5,506.92,377.93
2016,7,28,16,0,296.0,300.0,3.3,30.0,504.0,417.59,311.29
2016,7,28,16,15,282.5,278.0,3.2,29.5,461.0,375.53,280.69
2016,7,28,16,30,269.0,256.0,3.1,29.0,418.0,334.22,249.86
2016,7,28,16,45,341.5,216.0,3.05,29.0,402.0,311.42,230.72
2016,7,28,17,0,414.0,176.0,3.0,29.0,386.0,283.35,205.95
2016,7,28,17,15,399.0,156.5,2.8,28.5,339.5,236.82,168.51
2016,7,28,17,30,384.0,137.0,2.6,28.0,293.0,191.55,132.05
2016,7,28,17,45,353.5,119.5,2.4,27.5,246.0,147.02,97.7
2016,7,28,18,0,323.0,102.0,2.2,27.0,199.0,105.9,68.45
2016,7,28,18,15,276.0,85.0,2.05,26.5,155.5,68.33,46.72
2016,7,28,18,30,229.0,68.0,1.9,26.0,112.0,51.67,38.23
2016,7,28,18,45,158.5,49.5,1.8,25.5,75.0,38.02,26.15
2016,7,28,19,0,88.0,31.0,1.7,25.0,38.0,24.13,12.72
2016,7,28,19,15,44.0,15.5,1.8,25.0,19.0,13.23,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.5,23.0,9.0,7.68,0.0
2016,7,29,6,15,102.0,27.0,1.6,23.0,40.0,21.15,8.76
2016,7,29,6,30,204.0,45.0,1.7,23.0,71.0,34.32,23.12
2016,7,29,6,45,286.5,60.0,1.8,23.5,116.0,45.26,33.09
2016,7,29,7,0,369.0,75.0,1.9,24.0,161.0,57.73,44.06
2016,7,29,7,15,430.0,85.0,1.95,24.0,212.0,96.03,58.74
2016,7,29,7,30,491.0,95.0,2.0,24.0,263.0,141.25,88.81
2016,7,29,7,45,535.0,103.0,2.1,24.5,315.5,190.95,127.06
2016,7,29,8,0,579.0,111.0,2.2,25.0,368.0,242.7,168.89
2016,7,29,8,15,611.0,117.5,2.2,25.0,420.0,293.7,211.43
2016,7,29,8,30,643.0,124.0,2.2,25.0,472.0,347.22,255.63
2016,7,29,8,45,469.0,197.0,2.2,25.5,464.5,370.04,277.4
2016,7,29,9,0,295.0,270.0,2.2,26.0,457.0,371.68,280.44
2016,7,29,9,15,309.0,284.5,2.15,26.0,494.0,408.4,308.22
2016,7,29,9,30,323.0,299.0,2.1,26.0,531.0,445.63,335.7
2016,7,29,9,45,312.5,329.5,2.05,26.5,565.0,481.92,360.91
2016,7,29,10,0,302.0,360.0,2.0,27.0,599.0,516.52,384.2
2016,7,29,10,15,266.5,387.5,1.9,27.0,605.5,529.72,392.18
2016,7,29,10,30,231.0,415.0,1.8,27.0,612.0,532.43,392.72
2016,7,29,10,45,187.0,434.0,1.75,27.5,597.0,525.03,385.38
2016,7,29,11,0,143.0,453.0,1.7,28.0,582.0,514.32,375.72
2016,7,29,11,15,142.5,465.0,1.6,28.5,597.0,529.6,384.82
2016,7,29,11,30,142.0,477.0,1.5,29.0,612.0,544.17,393.13
2016,7,29,11,45,127.0,482.0,1.4,29.5,604.0,539.65,388.09
2016,7,29,12,0,112.0,487.0,1.3,30.0,596.0,524.61,376.15
2016,7,29,12,15,491.0,308.0,1.25,30.0,788.5,721.0,516.47
2016,7,29,12,30,870.0,129.0,1.2,30.0,981.0,874.19,617.01
2016,7,29,12,45,874.5,125.5,1.15,30.5,981.0,875.5,614.12
2016,7,29,13,0,879.0,122.0,1.1,31.0,981.0,873.49,611.01
2016,7,29,13,15,877.0,122.0,1.2,31.0,971.5,865.52,607.63
2016,7,29,13,30,875.0,122.0,1.3,31.0,962.0,854.19,602.18
2016,7,29,13,45,874.5,119.0,1.4,31.5,945.0,838.14,592.54
2016,7,29,14,0,874.0,116.0,1.5,32.0,928.0,818.68,580.71
2016,7,29,14,15,869.0,115.0,1.6,32.0,903.0,794.09,566.68
2016,7,29,14,30,864.0,114.0,1.7,32.0,878.0,766.46,550.53
2016,7,29,14,45,831.0,127.5,1.8,32.0,840.5,728.23,526.42
2016,7,29,15,0,798.0,141.0,1.9,32.0,803.0,694.57,503.88
2016,7,29,15,15,786.5,138.0,1.95,32.0,764.5,653.89,476.32
2016,7,29,15,30,775.0,135.0,2.0,32.0,726.0,611.51,446.92
2016,7,29,15,45,764.5,129.5,2.15,32.0,683.0,565.98,414.97
2016,7,29,16,0,754.0,124.0,2.3,32.0,640.0,519.14,380.98
2016,7,29,16,15,578.5,174.5,2.35,31.5,553.0,440.08,323.33
2016,7,29,16,30,403.0,225.0,2.4,31.0,466.0,371.07,273.0
2016,7,29,16,45,536.5,165.0,2.45,31.0,454.0,347.18,251.99
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,310.1,218.26
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,255.61,173.85
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,204.0,132.04
2016,7,29,17,45,556.0,85.0,1.8,29.5,282.0,152.15,92.28
2016,7,29,18,0,510.0,77.0,1.6,29.0,229.0,105.23,60.35
2016,7,29,18,15,442.5,67.0,1.5,28.5,179.0,61.36,38.36
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,43.46,30.99
2016,7,29,18,45,275.0,43.0,1.35,27.5,86.5,33.03,21.75
2016,7,29,19,0,175.0,29.0,1.3,27.0,44.0,22.44,11.06
2016,7,29,19,15,87.5,14.5,1.35,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,20.0,8.0,1.6,23.0,9.0,6.83,0.0
2016,7,30,6,15,125.0,26.0,1.8,23.5,41.0,20.09,7.57
2016,7,30,6,30,230.0,44.0,2.0,24.0,73.0,33.69,22.43
2016,7,30,6,45,331.5,55.0,2.2,24.5,120.0,41.86,30.03
2016,7,30,7,0,433.0,66.0,2.4,25.0,167.0,54.48,41.09
2016,7,30,7,15,493.0,75.0,2.45,25.0,219.0,95.65,55.87
2016,7,30,7,30,553.0,84.0,2.5,25.0,271.0,143.84,87.93
2016,7,30,7,45,396.0,130.0,2.55,25.5,276.5,184.03,126.88
2016,7,30,8,0,239.0,176.0,2.6,26.0,282.0,205.56,150.91
2016,7,30,8,15,477.5,138.5,2.55,26.5,385.0,268.34,194.64
2016,7,30,8,30,716.0,101.0,2.5,27.0,488.0,355.12,259.08
2016,7,30,8,45,742.0,103.5,2.5,27.5,539.5,410.35,303.41
2016,7,30,9,0,768.0,106.0,2.5,28.0,591.0,464.44,345.77
2016,7,30,9,15,784.5,109.0,2.5,28.5,638.0,514.74,384.13
2016,7,30,9,30,801.0,112.0,2.5,29.0,685.0,564.51,420.87
2016,7,30,9,45,815.5,113.0,2.5,29.5,727.0,610.38,453.79
2016,7,30,10,0,830.0,114.0,2.5,30.0,769.0,651.66,482.65
2016,7,30,10,15,839.5,116.0,2.55,30.5,805.5,691.41,509.84
2016,7,30,10,30,849.0,118.0,2.6,31.0,842.0,728.98,534.91
2016,7,30,10,45,568.5,276.0,2.65,31.5,768.5,692.92,503.86
2016,7,30,11,0,288.0,434.0,2.7,32.0,695.0,619.95,447.46
2016,7,30,11,15,582.0,277.5,2.75,32.0,820.5,737.49,534.15
2016,7,30,11,30,876.0,121.0,2.8,32.0,946.0,839.98,605.36
2016,7,30,11,45,887.5,115.5,2.9,32.5,962.5,858.73,615.78
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,874.34,624.82
2016,7,30,12,15,900.0,110.5,3.05,33.0,985.5,882.89,630.33
2016,7,30,12,30,901.0,111.0,3.1,33.0,992.0,888.0,633.77
2016,7,30,12,45,900.5,111.0,3.2,33.5,990.5,887.94,633.0
2016,7,30,13,0,900.0,111.0,3.3,34.0,989.0,884.47,630.15
2016,7,30,13,15,898.0,110.5,3.35,34.0,979.0,875.83,625.06
2016,7,30,13,30,896.0,110.0,3.4,34.0,969.0,863.74,617.83
2016,7,30,13,45,891.0,110.0,3.45,34.0,951.0,846.15,607.08
2016,7,30,14,0,886.0,110.0,3.5,34.0,933.0,825.27,594.22
2016,7,30,14,15,880.5,108.5,3.5,34.0,907.5,799.48,577.87
2016,7,30,14,30,875.0,107.0,3.5,34.0,882.0,770.64,559.48
2016,7,30,14,45,867.0,106.0,3.55,34.0,849.5,737.52,538.33
2016,7,30,15,0,859.0,105.0,3.6,34.0,817.0,701.83,513.94
2016,7,30,15,15,849.0,103.0,3.6,33.5,778.5,661.56,486.67
2016,7,30,15,30,839.0,101.0,3.6,33.0,740.0,619.27,457.27
2016,7,30,15,45,824.5,99.5,3.6,33.0,695.5,573.06,423.34
2016,7,30,16,0,810.0,98.0,3.6,33.0,651.0,525.7,387.72
2016,7,30,16,15,792.5,95.0,3.55,32.5,602.0,474.86,349.27
2016,7,30,16,30,775.0,92.0,3.5,32.0,553.0,422.92,308.81
2016,7,30,16,45,749.0,89.0,3.45,32.0,501.0,367.81,264.34
2016,7,30,17,0,723.0,86.0,3.4,32.0,449.0,313.93,219.93
2016,7,30,17,15,691.0,81.5,3.1,31.5,395.0,258.67,174.43
2016,7,30,17,30,659.0,77.0,2.8,31.0,341.0,203.07,129.02
2016,7,30,17,45,612.5,71.5,2.55,30.5,287.5,149.95,87.98
2016,7,30,18,0,566.0,66.0,2.3,30.0,234.0,101.68,55.16
2016,7,30,18,15,498.5,58.0,2.15,29.5,182.5,55.97,32.84
2016,7,30,18,30,431.0,50.0,2.0,29.0,131.0,39.83,27.8
2016,7,30,18,45,324.5,38.5,1.9,28.5,88.0,31.11,20.02
2016,7,30,19,0,218.0,27.0,1.8,28.0,45.0,22.2,10.52
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
