Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,15.17,3.92
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,30.15,19.44
2016,7,31,6,45,393.5,47.0,3.1,24.5,122.5,37.46,26.27
2016,7,31,7,0,503.0,55.0,3.2,25.0,171.0,47.17,34.85
2016,7,31,7,15,560.5,62.0,3.25,25.5,224.0,90.9,49.36
2016,7,31,7,30,618.0,69.0,3.3,26.0,277.0,141.18,82.74
2016,7,31,7,45,665.5,71.5,3.35,26.5,332.5,191.94,122.11
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,249.84,169.59
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,304.27,216.02
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,360.4,263.4
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,413.9,307.41
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,467.67,350.32
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,517.84,389.23
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,567.22,426.33
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,613.09,459.95
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,657.42,491.56
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,697.19,519.02
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,734.65,544.17
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,768.36,565.26
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,799.3,584.31
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,824.46,600.6
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,846.38,614.75
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,863.65,624.62
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,877.48,632.26
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,885.67,637.57
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,890.38,640.72
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,889.89,639.29
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,885.95,635.73
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,877.24,630.23
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,865.05,622.57
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,847.82,610.62
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,827.31,596.6
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,801.85,580.36
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,773.33,562.06
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,736.7,538.23
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,698.4,511.59
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,658.43,484.43
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,619.62,457.3
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,572.41,422.73
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,524.36,386.72
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,473.24,348.2
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,422.03,308.44
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,365.39,263.09
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,311.97,219.3
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,257.05,174.47
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,205.0,132.14
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,152.69,92.05
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,105.94,60.3
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,61.69,37.87
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,42.73,30.2
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,32.63,21.22
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,22.41,10.31
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,19.56,6.15
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,37.94,25.84
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,47.34,34.62
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,60.64,46.32
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,100.88,61.45
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,148.65,93.53
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,198.69,131.15
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,253.61,174.95
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,307.87,220.24
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,364.45,266.83
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,420.46,311.43
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,476.06,354.47
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,527.37,393.77
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,578.15,431.49
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,625.95,466.15
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,668.99,496.65
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,709.46,524.24
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,747.7,549.59
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,781.35,570.73
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,812.33,589.44
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,838.07,605.77
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,860.63,620.0
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,878.16,629.66
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,892.3,637.16
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,900.43,642.13
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,905.09,644.99
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,905.45,643.86
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,902.36,640.62
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,893.19,634.91
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,880.55,627.07
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,863.16,616.43
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,842.35,603.61
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,815.84,586.84
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,786.27,568.02
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,752.32,546.2
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,715.77,521.2
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,674.7,492.54
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,631.62,461.88
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,584.3,427.52
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,536.84,392.16
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,483.84,352.65
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,430.62,311.71
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,374.81,267.7
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,320.13,223.4
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,263.85,177.35
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,207.38,131.44
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,153.12,89.7
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,104.11,56.38
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,57.58,33.35
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,39.95,27.72
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,31.2,19.95
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,20.99,8.9
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,11.52,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,16.28,3.62
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,32.24,21.08
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,39.78,28.21
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,54.2,35.35
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,96.8,55.02
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,146.43,88.39
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,196.65,127.0
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,255.29,174.59
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,309.47,220.14
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,365.49,266.49
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,419.67,309.78
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,474.73,352.27
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,525.27,390.69
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,575.17,427.38
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,621.45,460.52
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,666.25,491.67
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,706.74,518.99
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,744.89,543.86
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,778.44,564.13
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,809.16,582.34
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,834.0,597.79
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,855.57,611.13
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,872.96,620.54
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,886.87,627.74
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,895.06,632.98
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,899.76,636.12
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,899.21,634.73
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,895.19,631.26
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,886.8,626.42
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,874.92,619.44
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,857.4,608.9
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,836.5,596.21
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,810.7,580.32
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,781.82,562.36
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,747.7,540.8
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,710.98,516.4
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,670.41,489.42
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,627.75,460.22
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,580.91,426.3
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,532.81,390.55
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,481.12,351.86
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,428.6,311.29
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,372.94,266.7
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,318.23,221.81
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,262.04,175.73
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,208.4,131.84
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,151.09,87.51
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,101.39,53.48
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,54.62,30.42
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,36.77,25.06
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,28.73,17.85
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,20.6,8.09
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,14.42,1.97
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,30.21,19.27
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,37.18,25.87
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,50.75,31.57
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,94.48,51.59
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,145.04,85.59
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,196.74,125.77
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,255.62,173.73
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,310.55,219.56
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,367.36,266.12
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,421.79,309.81
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,476.79,352.54
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,527.35,390.73
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,577.2,427.15
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,624.12,460.36
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,669.43,491.45
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,709.53,518.17
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,747.27,542.36
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,781.25,562.94
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,812.42,581.53
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,838.16,597.71
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,860.65,611.84
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,877.22,620.95
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,890.28,627.89
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,898.92,633.42
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,904.06,636.85
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,903.92,635.76
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,900.29,632.58
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,891.83,627.77
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,879.87,620.82
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,862.21,610.6
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,841.12,598.18
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,815.16,582.28
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,786.09,564.3
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,751.46,542.52
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,714.45,518.01
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,673.57,490.95
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,630.65,461.71
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,583.55,427.77
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,535.12,391.93
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,483.46,353.38
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,430.57,312.67
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,374.93,268.16
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,320.26,223.37
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,263.66,177.04
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,206.92,130.8
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,152.41,88.6
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,102.78,54.52
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,55.57,30.93
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,36.82,25.08
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,28.37,17.51
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,19.78,6.97
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,14.11,1.18
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,28.57,17.95
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,35.22,24.25
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,49.69,29.9
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,94.57,50.82
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,146.14,85.86
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,200.72,128.66
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,256.78,174.78
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,312.16,221.29
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,369.29,268.42
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,423.68,311.77
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,478.42,353.84
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,529.5,393.33
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,579.75,431.13
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,626.43,464.45
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,671.39,495.6
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,712.19,523.06
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,750.62,547.75
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,783.42,567.47
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,813.22,585.04
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,839.38,601.62
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,862.3,616.12
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,878.93,625.61
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,892.01,632.88
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,901.07,638.69
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,906.63,642.37
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,905.6,640.63
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,901.09,636.81
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,892.22,631.35
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,879.84,623.75
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,862.36,613.2
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,841.56,600.55
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,814.96,583.87
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,785.31,565.16
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,751.66,543.72
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,715.39,519.44
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,674.23,491.97
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,631.08,462.4
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,584.39,428.61
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,536.33,392.95
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,484.64,354.41
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,431.64,313.67
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,375.99,269.17
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,321.11,224.21
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,264.31,177.73
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,207.46,131.4
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,152.91,89.0
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,102.95,54.44
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,55.42,30.51
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,36.06,24.43
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,27.59,16.81
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,18.96,5.75
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,14.14,0.43
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,28.6,17.93
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,36.48,25.36
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,52.88,32.19
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,97.42,53.68
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,148.96,88.99
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,201.34,130.23
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,260.59,178.84
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,315.55,224.8
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,372.41,271.39
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,427.33,315.45
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,482.83,358.52
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,533.81,396.64
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,584.42,433.06
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,630.59,465.33
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,675.11,495.41
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,715.61,523.22
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,753.77,548.56
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,786.99,568.25
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,817.33,585.87
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,842.53,601.68
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,864.46,615.45
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,879.74,623.76
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,891.32,629.82
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,899.31,634.99
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,903.86,638.12
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,902.34,636.65
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,897.43,633.15
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,888.26,627.95
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,875.69,620.67
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,857.65,609.95
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,836.41,597.2
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,729.46,524.62
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,607.93,438.35
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,674.43,490.53
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,711.59,520.61
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,669.63,491.3
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,625.91,460.59
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,526.48,387.96
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,431.89,318.54
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,440.74,325.46
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,424.38,311.08
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,279.26,204.47
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,163.66,121.79
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,205.18,145.83
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,206.71,134.47
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,153.75,92.86
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,105.42,58.89
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,60.19,35.23
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,40.88,28.4
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,28.61,17.59
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,17.9,4.29
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,9.82,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,15.13,0.0
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,29.97,18.88
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,39.64,27.88
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,57.38,36.18
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,100.62,59.04
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,149.36,92.56
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,165.06,115.75
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,151.34,113.98
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,174.9,132.13
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,198.74,150.14
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,322.87,241.67
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,473.8,353.24
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,524.72,391.36
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,575.2,428.39
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,622.15,461.85
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,663.86,490.83
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,704.02,517.93
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,742.05,542.93
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,775.4,563.45
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,806.02,581.96
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,831.23,597.75
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,853.33,611.53
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,870.5,621.13
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,884.34,628.64
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,893.06,633.66
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,898.42,636.63
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,897.76,634.86
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,893.74,631.08
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,884.6,625.16
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,872.1,617.22
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,854.97,606.4
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,834.59,593.56
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,808.16,576.57
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,778.81,557.7
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,744.66,535.65
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,708.21,510.67
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,671.47,485.27
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,627.77,454.75
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,579.71,420.56
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,530.73,384.89
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,478.42,346.66
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,426.22,307.28
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,369.2,262.83
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,315.21,219.59
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,258.97,174.54
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,205.89,132.0
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,152.8,91.59
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,105.55,59.23
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,61.21,35.99
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,39.8,27.34
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,28.88,17.65
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,17.82,3.17
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,15.13,0.0
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,29.93,18.78
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,38.92,27.25
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,59.24,36.93
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,101.21,58.67
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,150.69,92.93
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,200.72,131.51
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,256.82,176.62
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,311.59,222.15
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,370.38,269.98
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,424.24,313.07
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,479.29,355.79
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,530.61,394.32
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,581.31,431.08
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,625.94,462.63
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,671.31,493.7
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,711.62,520.41
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,749.66,544.51
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,782.77,564.05
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,813.09,581.54
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,838.41,597.15
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,860.52,610.71
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,877.58,619.78
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,891.24,626.74
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,899.71,631.79
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,904.71,634.77
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,904.02,633.32
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,899.88,629.84
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,890.95,624.76
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,878.56,617.58
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,860.16,606.64
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,838.46,593.61
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,812.75,577.72
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,784.01,559.83
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,747.66,536.85
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,709.41,511.35
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,668.09,483.13
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,628.3,455.28
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,581.04,421.67
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,532.74,386.49
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,479.83,347.82
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,426.97,307.93
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,371.73,264.56
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,315.74,219.7
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,259.49,174.52
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,206.33,131.8
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,152.98,91.1
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,105.44,58.5
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,60.39,34.8
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,40.14,27.46
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,27.8,16.6
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,17.08,1.48
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,16.51,0.0
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,32.25,20.59
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,43.38,30.98
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,63.6,41.13
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,103.37,63.1
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,150.84,96.17
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,202.01,135.43
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,257.33,179.64
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,311.02,223.83
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,367.36,269.36
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,421.07,311.34
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,477.39,353.89
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,528.66,392.05
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,579.6,428.74
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,626.02,461.36
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,671.29,492.29
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,712.5,519.61
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,751.67,544.92
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,777.82,560.53
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,807.94,578.25
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,833.22,593.86
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,855.43,607.5
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,872.75,617.1
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,886.88,624.71
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,895.04,629.58
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,899.85,632.46
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,899.09,630.96
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,895.02,627.5
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,885.9,621.95
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,873.46,614.41
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,854.76,601.7
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,832.96,587.13
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,806.48,571.73
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,777.15,554.41
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,749.41,536.73
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,711.93,511.66
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,670.27,484.4
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,626.92,455.28
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,529.04,384.89
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,435.04,316.93
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,366.22,268.0
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,300.14,220.38
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,323.95,234.82
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,314.58,220.76
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,258.74,175.96
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,206.36,134.05
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,153.95,93.8
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,107.3,61.42
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,61.58,36.32
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,41.13,28.24
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,28.81,17.32
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,16.27,0.0
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,8.96,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,14.75,0.0
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,29.2,17.94
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,38.2,26.47
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,60.36,36.76
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,101.41,61.58
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,142.17,93.06
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,194.78,130.17
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,260.17,179.69
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,315.29,225.42
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,374.42,273.35
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,429.37,317.0
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,485.79,360.43
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,537.57,399.15
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,586.51,434.62
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,633.82,467.04
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,679.82,497.48
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,720.08,525.19
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,758.03,550.12
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,792.24,570.59
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,823.69,589.04
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,849.29,603.86
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,871.64,616.57
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,889.26,626.57
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,903.49,634.48
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,912.07,640.21
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,917.1,643.83
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,916.79,642.83
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,912.93,639.72
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,903.3,634.1
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,890.16,626.36
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,872.21,615.84
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,850.86,603.15
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,823.71,586.23
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,793.51,567.29
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,759.27,545.79
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,722.39,522.03
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,680.57,494.32
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,636.77,464.5
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,589.43,430.45
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,540.85,394.63
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,488.72,355.97
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,435.15,315.03
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,378.28,269.96
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,322.62,224.77
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,265.37,178.26
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,208.41,132.02
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,153.23,89.33
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,103.49,54.8
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,56.11,30.05
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,34.59,22.84
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,25.21,14.36
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,15.64,0.0
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,15.4,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,29.86,18.47
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,40.6,28.59
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,62.48,38.96
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,103.62,62.03
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,155.23,98.7
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,204.24,136.72
