Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,259.91,181.68
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,314.38,226.82
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,371.31,273.09
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,425.96,315.96
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,483.53,359.6
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,534.54,397.77
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,585.05,434.37
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,632.42,467.68
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,674.52,496.5
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,715.04,523.52
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,753.39,548.03
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,787.24,568.37
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,818.44,586.78
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,843.94,602.57
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,866.28,616.34
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,883.17,625.65
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,896.69,632.86
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,905.02,636.84
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,909.9,638.75
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,909.55,637.46
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,905.75,634.12
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,896.29,628.35
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,883.4,620.53
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,864.97,609.52
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,843.3,596.46
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,816.76,580.01
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,787.25,561.61
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,752.95,540.17
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,716.13,516.19
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,674.6,488.97
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,631.24,459.73
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,585.79,427.23
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,536.07,390.92
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,483.39,352.14
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,430.73,312.12
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,367.81,263.39
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,311.65,219.14
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,259.75,176.52
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,206.73,132.51
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,152.55,90.82
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,104.32,57.34
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,58.97,33.04
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,37.84,25.35
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,27.64,16.06
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,19.46,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,10.67,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,13.99,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,27.69,16.54
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,36.01,24.6
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,59.55,34.91
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,102.29,63.66
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,136.94,93.0
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,177.6,125.62
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,219.29,159.37
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,267.59,197.11
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,320.32,237.95
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,397.91,295.47
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,483.47,358.92
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,504.23,373.85
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,492.1,363.47
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,585.62,431.84
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,674.33,495.67
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,714.69,522.28
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,752.84,546.34
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,730.98,525.54
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,669.07,477.42
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,777.79,556.08
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,864.63,614.91
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,879.84,622.68
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,891.39,628.64
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,899.08,633.54
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,903.39,636.41
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,902.5,635.01
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,898.25,631.61
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,888.96,625.9
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,876.35,618.18
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,857.44,606.73
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,835.45,593.32
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,809.57,578.16
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,780.8,561.04
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,698.56,502.8
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,600.85,432.95
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,630.61,456.81
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,628.69,457.57
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,580.93,423.23
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,532.18,387.59
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,479.91,349.25
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,426.59,308.98
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,370.81,265.21
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,316.33,221.42
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,259.82,176.13
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,206.7,133.48
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,153.18,92.25
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,105.53,59.0
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,60.97,34.9
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,37.57,25.09
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,25.86,14.54
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,13.98,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,14.96,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,29.34,17.75
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,41.22,28.92
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,65.55,41.07
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,105.55,64.32
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,153.54,98.41
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,205.28,138.67
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,260.61,183.15
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,314.48,227.39
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,371.09,272.98
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,425.13,315.05
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,480.89,357.07
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,514.77,381.74
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,532.1,393.08
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,603.32,443.32
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,675.98,493.22
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,716.38,519.2
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,754.75,543.3
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,788.28,562.9
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,819.1,580.19
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,835.28,589.09
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,857.57,601.98
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,880.34,614.13
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,888.18,616.87
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,896.55,621.81
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,901.65,624.81
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,900.31,622.63
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,895.71,618.59
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,886.08,612.85
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,873.25,605.24
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,853.81,593.94
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,831.43,580.82
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,804.94,564.42
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,775.8,545.64
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,740.55,522.49
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,700.07,495.74
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,658.36,467.89
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,615.43,438.71
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,567.67,405.89
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,519.41,371.93
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,467.81,335.34
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,417.06,298.31
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,358.87,255.03
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,306.96,215.27
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,252.65,173.26
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,202.5,134.43
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,152.46,96.89
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,108.6,66.42
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,67.71,42.45
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,44.81,30.78
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,29.22,16.88
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,13.79,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,12.77,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,25.03,14.33
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,46.51,33.49
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,73.54,51.83
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,95.98,68.26
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,117.36,85.32
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,163.49,118.56
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,219.83,160.68
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,251.36,187.52
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,273.71,206.24
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,335.44,252.95
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,399.83,301.13
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,441.75,331.7
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,483.33,361.29
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,514.77,382.16
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,543.93,400.86
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,499.16,367.0
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,454.11,332.7
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,275.01,204.09
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,99.84,71.92
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,122.83,89.86
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,146.06,107.48
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,236.42,175.17
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,328.27,241.83
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,487.54,355.99
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,622.68,448.6
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,514.43,372.81
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,392.93,287.08
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,342.5,251.86
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,282.13,208.39
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,379.55,280.35
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,465.42,341.84
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,530.54,390.33
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,589.3,433.95
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,538.2,398.4
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,497.7,370.38
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,510.02,381.02
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,507.67,380.61
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,489.68,368.53
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,472.51,356.24
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,342.08,259.7
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,227.76,173.83
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,257.3,195.55
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,269.47,201.08
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,224.0,164.65
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,182.96,132.14
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,141.1,99.09
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,102.69,70.02
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,67.44,46.25
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,44.98,32.18
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,27.73,16.23
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,10.24,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,10.73,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,21.36,11.35
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,39.14,27.45
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,57.51,41.16
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,79.36,58.46
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,103.21,77.33
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,127.05,96.4
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,151.45,115.71
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,146.17,112.0
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,135.12,103.3
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,149.36,114.22
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,163.9,125.3
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,271.58,209.08
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,391.18,299.85
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,436.28,332.58
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,483.16,366.43
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,386.4,293.31
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,262.94,198.58
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,220.13,166.06
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,177.09,132.95
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,366.41,277.68
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,566.93,423.57
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,302.25,228.93
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,29.3,17.48
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,176.04,132.09
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,326.4,245.42
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,207.63,155.67
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,90.89,65.72
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,126.32,93.69
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,161.77,121.48
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,197.61,149.16
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,233.41,176.64
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,367.29,279.29
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,499.88,377.64
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,356.22,270.72
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,221.35,167.98
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,171.16,129.65
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,121.92,91.38
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,121.44,91.29
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,121.0,91.2
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,91.99,68.57
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,63.12,45.72
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,93.6,70.56
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,123.32,94.71
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,106.24,81.42
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,89.46,68.22
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,73.24,55.05
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,57.2,41.8
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,42.15,29.21
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,27.28,17.57
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,16.08,7.04
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.12,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,7.68,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,14.84,6.22
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,28.11,18.36
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,41.07,28.42
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,56.49,41.42
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,72.13,54.39
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,65.78,49.03
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,58.88,43.19
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,79.65,60.03
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,100.48,76.68
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,90.66,68.28
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,80.72,59.92
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,84.13,62.46
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,87.54,64.99
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,96.86,72.07
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,106.22,79.12
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,152.31,115.12
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,199.21,151.14
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,181.41,137.12
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,163.49,123.15
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,165.55,124.65
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,167.59,126.11
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,122.82,91.12
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,78.13,56.03
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,125.19,92.83
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,172.63,129.34
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,121.82,90.07
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,71.4,50.75
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,170.64,127.99
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,271.1,203.9
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,286.31,215.11
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,301.32,226.48
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,258.41,194.95
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,216.04,163.5
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,274.99,208.89
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,325.46,247.07
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,282.68,214.99
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,234.61,178.85
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,174.51,132.92
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,115.98,87.36
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,137.62,104.88
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,158.51,121.64
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,131.84,100.9
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,105.96,80.67
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,91.26,69.27
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,76.66,57.73
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,62.18,45.95
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,47.85,34.08
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,35.15,23.44
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,22.28,13.31
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,12.76,4.26
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,5.12,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,9.86,2.18
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,19.78,11.25
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,29.73,19.04
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,40.54,28.19
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,51.37,37.22
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,74.69,56.28
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,98.23,75.13
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,113.18,86.88
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,128.27,98.6
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,197.29,152.4
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,268.81,206.97
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,270.65,207.68
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,270.31,206.74
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,265.85,202.39
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,252.96,191.68
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,274.56,207.58
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,288.85,217.79
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,351.17,263.44
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,415.24,309.03
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,427.59,316.65
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,439.38,324.1
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,447.27,329.31
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,454.94,334.39
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,480.99,352.48
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,506.67,370.09
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,491.87,359.43
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,476.57,348.73
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,330.23,244.81
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,179.98,133.72
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,139.73,103.49
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,99.94,72.84
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,254.7,191.92
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,405.7,302.78
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,431.01,321.81
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,462.31,345.58
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,301.15,227.48
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,152.5,114.37
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,172.9,130.87
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,192.7,146.55
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,175.08,133.5
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,157.76,120.62
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,152.43,116.78
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,146.29,112.13
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,125.54,96.07
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,105.35,80.27
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,85.69,64.65
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,67.05,49.64
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,49.06,34.68
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,31.71,21.14
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,18.57,8.39
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.27,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,8.21,0.79
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,16.88,8.71
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,25.58,15.51
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,35.12,23.57
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,44.69,31.54
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,73.49,55.08
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,102.35,78.2
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,121.1,92.91
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,140.34,107.87
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,224.38,173.16
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,320.1,246.15
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,356.81,273.58
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,394.21,301.34
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,431.61,328.14
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,469.62,354.93
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,494.22,371.96
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,517.88,388.16
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,507.79,378.79
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,494.86,367.51
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,537.27,397.98
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,580.26,428.31
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,641.85,471.59
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,716.26,522.49
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,571.81,419.89
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,423.28,311.9
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,322.05,239.03
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,213.45,158.49
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,228.04,169.74
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,242.54,180.64
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,347.23,258.85
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,441.79,327.64
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,510.16,378.15
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,561.92,416.24
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,480.83,357.61
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,394.2,294.58
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,438.02,329.38
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,473.36,356.89
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,375.4,284.27
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,286.94,217.93
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,225.02,171.57
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,163.4,124.55
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,139.2,106.04
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,115.89,88.02
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,99.84,75.66
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,83.91,63.16
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,68.11,50.4
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,52.49,37.55
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,38.24,25.68
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,23.95,14.48
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,13.6,4.34
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,11.95,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,22.68,11.99
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,39.28,27.66
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,59.89,42.03
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,86.0,62.16
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,114.69,84.88
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,124.32,94.19
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,128.92,98.86
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,163.46,125.88
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,198.45,152.98
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,192.86,148.16
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,180.45,137.87
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,253.19,193.82
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,325.81,248.33
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,386.53,292.52
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,442.36,332.37
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,499.28,373.19
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,569.16,422.27
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,554.3,410.15
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,546.44,403.28
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,552.72,406.83
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,557.78,409.42
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,610.98,446.24
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,664.59,482.33
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,654.55,474.13
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,643.02,465.47
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,671.61,485.97
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,711.05,513.04
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,616.02,447.11
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,521.47,380.88
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,628.4,458.86
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,704.36,512.79
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,668.77,487.87
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,633.18,463.69
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,585.14,431.0
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,538.35,398.73
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,554.72,414.06
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,569.53,427.03
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,533.7,401.67
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,494.48,373.35
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,373.56,283.37
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,274.35,208.88
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,299.88,226.39
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,301.73,221.93
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,256.19,182.81
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,204.09,137.87
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,150.18,94.66
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,102.56,59.67
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,57.66,33.33
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,32.35,21.44
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,20.49,8.83
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,14.08,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,25.59,13.94
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,37.59,26.06
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,68.64,41.72
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,109.42,67.77
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,158.79,104.73
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,102.23,69.89
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,11.54,3.85
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,180.08,134.29
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,381.67,289.11
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,436.88,333.07
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,494.1,377.92
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,486.65,371.63
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,449.86,341.69
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,565.88,429.92
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,693.16,523.76
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,658.02,493.22
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,591.35,440.2
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,610.61,453.36
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,628.12,464.76
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,659.94,486.78
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,691.34,508.24
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,627.3,460.49
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,571.9,418.69
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,647.13,473.38
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,734.83,534.66
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,744.57,541.28
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,752.35,547.1
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,735.92,535.29
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,718.15,522.74
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,630.22,461.12
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,556.47,408.48
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,616.2,453.53
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,657.42,484.47
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,704.68,521.4
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,719.4,535.4
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,541.38,405.25
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,361.65,270.62
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,472.64,356.52
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,531.38,399.77
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,477.26,358.5
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,423.75,317.11
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,335.37,249.62
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,263.32,195.19
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,218.17,159.13
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,174.75,123.96
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,142.33,94.79
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,100.44,59.76
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,57.56,34.14
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,34.4,22.96
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,20.46,7.99
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,6.83,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,10.27,3.02
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,15.63,7.23
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,21.84,12.47
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,28.06,17.65
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,32.63,21.39
