Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,37.21,25.08
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,48.46,34.18
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,59.75,43.21
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,79.84,59.14
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,100.01,74.89
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,96.73,72.02
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,93.44,69.19
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,118.08,88.31
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,143.06,107.44
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,147.52,110.68
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,152.04,114.01
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,159.61,119.71
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,167.24,125.45
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,185.26,139.16
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,203.38,152.87
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,222.02,166.59
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,240.7,180.24
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,234.34,175.33
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,227.86,170.42
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,252.01,188.59
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,276.13,206.59
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,224.88,168.12
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,174.16,129.77
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,102.29,74.6
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,31.73,19.42
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,145.26,108.47
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,260.6,196.68
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,160.69,120.45
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,63.38,44.7
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,41.18,27.26
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,19.09,9.68
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,33.62,21.4
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,48.16,33.14
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,147.9,112.78
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,241.3,185.17
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,267.95,203.7
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,268.34,199.91
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,239.9,173.38
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,201.32,137.69
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,145.71,94.06
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,100.87,61.64
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,58.63,35.85
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,35.04,23.55
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,18.2,5.7
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,5.97,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,11.52,3.02
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,23.53,14.39
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,35.58,23.93
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,49.84,36.04
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,64.27,48.11
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,84.53,64.76
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,105.02,81.33
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,141.53,110.08
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,184.15,143.39
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,244.92,190.42
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,318.23,246.47
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,356.5,275.17
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,395.68,304.24
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,454.71,347.67
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,527.22,399.88
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,565.34,425.93
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,603.42,451.56
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,526.25,392.8
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,440.21,327.55
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,512.5,379.25
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,573.92,421.04
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,588.72,429.53
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,602.73,437.69
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,410.73,303.32
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,197.36,146.65
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,240.72,179.88
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,284.28,211.79
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,354.78,263.44
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,413.13,305.45
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,435.54,322.04
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,456.92,338.12
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,371.42,276.79
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,278.1,208.59
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,267.94,201.88
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,257.73,194.73
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,256.37,194.25
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,262.18,199.15
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,267.42,203.89
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,270.9,207.17
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,218.98,167.99
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,166.07,127.54
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,206.61,159.02
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,227.2,172.97
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,189.64,142.6
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,152.96,112.66
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,117.73,84.15
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,84.94,58.37
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,54.9,36.83
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,32.92,21.88
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,17.01,3.94
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,52.19,37.46
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,100.98,76.84
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,137.23,105.27
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,179.42,138.21
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,218.69,168.22
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,260.21,199.61
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,287.72,220.21
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,315.51,240.83
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,348.8,264.96
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,382.84,289.31
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,519.68,391.86
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,657.2,491.55
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,612.62,456.7
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,558.19,415.24
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,616.55,457.94
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,688.99,509.17
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,621.67,458.93
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,563.64,415.23
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,770.3,569.76
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,933.85,682.99
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,858.19,628.76
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,746.11,545.86
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,676.42,496.7
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,594.37,438.0
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,560.46,413.54
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,526.6,388.81
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,693.23,515.68
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,804.53,597.38
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,639.16,477.5
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,462.82,345.36
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,577.69,436.04
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,645.44,489.22
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,594.03,450.64
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,542.39,411.65
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,486.8,368.57
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,431.9,324.97
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,373.22,277.67
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,316.99,231.32
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,258.72,183.37
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,204.71,138.7
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,149.72,95.31
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,100.06,59.0
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,55.77,32.3
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,31.47,20.26
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,15.9,1.83
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,12.8,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,23.36,11.15
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,36.16,24.71
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,72.29,43.46
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,114.53,71.67
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,165.72,110.79
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,175.3,128.11
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,156.15,119.52
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,263.2,199.78
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,395.74,301.89
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,453.12,347.98
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,513.19,395.17
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,566.32,435.71
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,619.12,474.84
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,668.85,510.84
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,712.75,541.96
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,754.47,570.98
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,793.94,597.44
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,829.32,619.9
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,862.14,640.44
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,887.96,656.84
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,910.52,671.05
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,927.46,680.44
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,940.87,687.54
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,949.32,692.85
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,954.18,695.92
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,953.11,695.21
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,948.43,692.25
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,937.84,685.15
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,923.7,675.83
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,903.83,662.79
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,880.61,647.6
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,852.47,629.14
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,821.33,608.66
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,781.91,582.54
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,746.97,559.12
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,701.9,527.08
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,655.14,493.3
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,603.48,455.35
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,551.39,416.21
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,495.55,373.81
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,439.47,330.06
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,379.86,282.02
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,322.5,234.74
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,263.03,186.22
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,207.88,140.82
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,151.84,96.31
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,103.31,60.75
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,55.93,31.93
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,31.54,20.19
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,15.92,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,11.1,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,21.45,9.45
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,30.4,19.86
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,72.03,38.12
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,119.77,69.68
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,175.87,113.33
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,232.1,160.25
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,295.68,213.85
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,354.46,264.25
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,415.33,315.2
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,411.37,315.57
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,373.06,286.44
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,502.17,385.48
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,637.49,487.03
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,686.0,521.31
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,732.8,553.62
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,775.09,581.56
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,814.85,607.48
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,848.85,628.24
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,879.77,646.78
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,905.72,663.2
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,928.22,677.37
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,942.88,685.05
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,953.59,690.24
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,961.26,694.95
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,965.22,697.38
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,962.2,695.41
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,955.5,691.2
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,823.49,600.51
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,648.0,472.79
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,793.11,582.03
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,884.03,646.49
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,855.57,627.33
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,824.08,606.94
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,783.02,579.97
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,746.53,555.89
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,701.8,525.59
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,655.38,493.38
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,481.37,364.31
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,321.97,243.39
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,403.21,306.32
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,439.52,330.94
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,379.51,282.25
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,321.75,234.64
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,262.17,185.49
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,206.78,139.51
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,150.32,94.85
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,101.9,59.56
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,54.32,30.48
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,29.32,18.24
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,11.1,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,20.25,8.31
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,32.69,21.86
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,74.71,41.67
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,121.23,73.01
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,176.48,115.97
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,232.0,162.17
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,292.67,212.93
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,350.57,261.76
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,410.94,311.39
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,469.37,357.57
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,527.92,402.32
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,581.29,441.63
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,634.05,479.13
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,679.27,510.32
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,727.0,542.2
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,768.24,568.55
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,807.12,592.81
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,841.59,613.12
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,873.26,631.43
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,898.51,646.22
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,920.41,658.86
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,937.42,667.08
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,950.89,673.1
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,957.98,676.54
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,961.38,677.84
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,959.68,676.77
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,954.29,673.57
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,943.37,667.08
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,928.85,658.47
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,908.07,646.62
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,883.9,632.63
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,855.22,615.17
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,823.49,595.71
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,641.16,470.78
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,448.94,331.02
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,466.17,346.3
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,486.13,361.78
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,349.23,262.01
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,225.97,169.82
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,238.56,180.63
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,246.94,187.38
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,306.91,230.11
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,320.04,232.45
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,260.35,183.43
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,204.92,137.79
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,148.55,93.27
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,99.92,57.76
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,52.3,28.69
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,27.08,16.28
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,13.64,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,11.52,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,20.84,8.25
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,33.92,22.78
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,72.43,42.05
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,116.16,71.82
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,171.69,114.4
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,224.83,157.33
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,283.85,205.16
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,340.31,250.77
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,399.67,297.11
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,455.83,339.19
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,513.63,380.78
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,566.78,418.28
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,619.66,454.29
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,613.87,446.39
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,581.36,420.36
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,593.77,428.88
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,602.01,433.91
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,648.73,466.09
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,696.53,498.2
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,712.65,508.54
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,726.68,517.84
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,845.97,602.58
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,932.51,660.06
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,912.78,646.44
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,862.6,610.51
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,914.47,650.05
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,936.29,665.28
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,925.37,658.98
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,911.05,650.91
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,891.62,640.11
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,869.0,627.22
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,840.25,611.03
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,817.14,598.46
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,780.45,575.44
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,741.24,550.34
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,626.09,466.98
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,508.23,380.57
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,460.11,346.61
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,413.24,312.5
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,360.67,273.88
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,304.89,232.14
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,274.52,208.32
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,237.17,178.34
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,196.31,145.68
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,157.15,113.99
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,118.16,82.88
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,82.42,55.16
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,50.22,32.22
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,27.11,16.19
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,14.12,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,10.67,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,19.36,6.86
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,33.81,22.77
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,73.49,42.53
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,117.39,72.63
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,172.94,115.3
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,226.35,158.71
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,285.11,206.5
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,341.54,252.05
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,400.87,298.31
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,456.7,339.74
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,513.95,380.33
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,566.67,418.37
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,619.24,455.34
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,667.17,487.95
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,713.76,518.97
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,755.38,547.18
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,794.94,572.77
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,828.56,594.02
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,859.41,613.44
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,766.08,548.63
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,628.44,451.28
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,531.7,385.56
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,416.64,304.21
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,481.6,351.48
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,561.68,407.08
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,496.17,360.58
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,445.45,324.56
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,711.49,518.63
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,906.95,649.53
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,785.99,566.44
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,643.29,465.45
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,742.81,542.01
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,811.21,593.08
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,772.91,568.3
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,732.6,542.13
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,452.0,341.68
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,171.67,128.08
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,386.36,295.65
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,538.98,406.53
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,482.89,363.54
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,427.69,321.31
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,368.78,274.68
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,312.3,228.78
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,253.73,181.08
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,199.87,136.88
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,142.14,91.05
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,95.2,56.36
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,51.92,29.53
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,26.96,15.75
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,10.67,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.34,6.28
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,34.91,20.9
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,73.79,43.36
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,117.72,74.28
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,170.41,115.56
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,226.62,161.95
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,285.41,210.66
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,341.27,256.94
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,400.16,304.51
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,456.43,348.95
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,514.4,393.4
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,567.54,433.76
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,619.35,472.22
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,668.14,506.97
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,716.16,540.4
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,757.86,569.31
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,797.5,595.58
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,727.6,540.72
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,625.67,461.87
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,773.91,572.48
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,902.75,661.56
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,773.85,569.11
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,589.72,433.01
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,634.52,466.35
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,678.68,497.79
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,664.71,487.69
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,649.56,477.11
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,805.13,592.93
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,906.45,664.71
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,887.07,651.56
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,864.46,637.18
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,844.96,624.94
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,812.26,603.72
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,632.0,474.19
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,447.95,336.05
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,565.91,428.58
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,639.97,485.5
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,588.97,447.6
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,537.34,408.98
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,481.65,366.77
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,426.81,324.01
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,368.52,276.93
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,312.29,230.41
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,253.01,181.53
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,198.46,136.28
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,141.22,90.53
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,94.53,55.83
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,50.75,28.52
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,25.47,14.35
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,10.24,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.57,5.21
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,34.37,19.91
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,73.73,42.56
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,67.99,43.38
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,34.7,23.23
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,43.44,30.39
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,52.19,37.42
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,102.19,77.87
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,153.82,118.98
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,214.7,166.55
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,275.91,213.72
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,200.78,154.32
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,117.3,87.75
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,304.69,234.43
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,491.17,373.55
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,520.96,394.11
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,550.16,414.59
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,586.56,439.89
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,610.91,456.52
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,639.12,475.52
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,665.93,493.38
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,624.04,462.43
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,593.81,439.65
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,663.02,490.55
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,746.56,549.83
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,507.78,379.23
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,258.06,192.48
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,634.23,480.77
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,920.59,679.89
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,900.21,664.82
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,876.54,649.59
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,846.99,630.36
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,814.49,609.08
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,776.67,584.01
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,736.59,557.2
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,692.33,527.5
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,646.38,494.92
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,597.56,458.32
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,544.54,417.87
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,426.84,328.07
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,327.64,251.95
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,333.23,253.7
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,313.74,232.45
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,254.07,182.31
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,198.86,135.69
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,141.95,90.28
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,94.56,55.47
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,48.66,26.6
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,23.99,12.89
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,13.23,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,9.82,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,17.87,4.15
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,33.99,18.74
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,76.6,43.38
