Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,79.91,52.4
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,57.91,42.43
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,107.37,81.58
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,161.51,124.31
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,207.41,160.35
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,252.79,195.6
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,285.87,220.89
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,319.38,246.05
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,409.74,315.16
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,501.71,384.31
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,501.92,381.91
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,483.94,366.25
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,534.99,403.65
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,600.23,450.26
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,618.84,461.5
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,635.71,471.62
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,664.98,491.91
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,693.62,511.6
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,673.98,496.32
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,637.22,469.54
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,560.54,414.08
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,466.48,345.47
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,518.75,384.46
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,585.56,432.59
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,624.09,461.02
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,674.62,497.46
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,600.35,444.54
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,541.56,402.26
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,579.77,432.11
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,625.31,466.08
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,660.84,493.93
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,676.78,507.72
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,588.7,443.28
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,499.41,377.61
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,468.77,356.02
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,435.5,331.64
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,396.03,302.22
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,354.74,270.51
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,317.24,240.2
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,271.75,202.87
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,220.99,161.74
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,173.82,123.25
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,124.31,83.96
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,84.06,53.51
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,47.82,28.99
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,24.09,12.45
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,13.23,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,9.39,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,17.33,3.13
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,37.13,22.0
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,75.42,46.76
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,106.1,72.08
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,134.69,97.28
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,199.61,145.61
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,280.53,208.11
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,340.3,256.71
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,399.48,303.78
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,456.61,348.24
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,516.37,393.44
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,569.16,432.94
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,621.92,471.45
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,593.34,446.66
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,537.55,401.81
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,513.32,383.16
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,494.91,368.06
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,608.35,449.93
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,727.17,532.08
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,523.5,387.12
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,280.92,207.77
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,410.24,303.19
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,528.99,386.7
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,392.87,289.08
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,246.05,181.37
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,356.44,263.18
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,455.99,334.5
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,506.83,371.27
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,571.03,416.95
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,661.98,483.61
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,743.77,542.48
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,731.23,534.35
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,715.44,524.59
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,637.01,470.01
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,574.57,425.8
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,528.15,394.12
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,482.61,362.41
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,437.68,330.03
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,393.58,297.74
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,421.47,318.91
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,424.06,318.59
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,364.88,271.41
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,308.47,225.64
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,248.97,177.5
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,191.34,130.65
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,137.43,88.27
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,91.58,54.56
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,48.24,27.01
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.38,10.45
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,12.38,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,9.39,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,17.06,2.15
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,36.66,20.36
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,77.14,45.23
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,121.98,77.66
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,175.67,120.08
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,232.85,167.16
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,292.28,215.81
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,348.81,262.11
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,408.4,309.54
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,464.28,352.88
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,520.97,395.4
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,574.15,434.98
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,627.35,473.56
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,568.86,427.02
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,468.14,349.17
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,478.16,355.82
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,486.14,360.38
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,544.49,401.55
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,604.83,443.13
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,772.23,563.98
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,917.65,662.46
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,841.55,607.6
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,738.38,532.49
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,620.2,450.49
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,498.87,363.78
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,557.18,406.08
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,598.36,435.38
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,780.39,568.26
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,919.29,664.04
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,897.97,649.52
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,873.58,634.35
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,843.15,614.89
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,810.1,593.68
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,761.29,560.61
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,708.68,523.77
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,622.92,463.76
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,548.12,410.36
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,426.79,321.75
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,319.72,241.79
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,298.29,226.74
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,274.7,209.18
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,237.34,180.31
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,201.74,152.49
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,165.16,123.81
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,130.62,96.42
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,96.9,69.77
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,65.17,44.84
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,39.5,25.12
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,18.77,7.26
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,7.26,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,13.99,0.0
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,36.8,21.85
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,73.07,47.29
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,45.17,28.03
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,3.7,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,4.94,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,47.2,33.17
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,90.02,67.55
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,119.84,90.87
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,150.25,114.25
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,108.21,80.82
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,66.56,47.66
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,118.66,88.5
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,172.01,129.28
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,399.05,302.57
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,634.33,469.41
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,623.09,456.65
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,593.39,433.31
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,483.77,355.15
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,354.1,260.8
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,464.86,341.11
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,593.35,429.16
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,648.04,466.59
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,717.68,513.62
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,649.8,467.07
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,596.72,430.59
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,674.04,485.64
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,732.56,526.41
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,803.84,577.32
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,856.44,615.13
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,825.97,596.82
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,793.18,577.42
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,760.94,557.46
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,725.14,534.65
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,439.0,331.26
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,153.72,114.09
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,131.08,97.47
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,108.79,80.45
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,96.84,71.53
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,84.95,62.54
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,217.43,164.76
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,299.08,220.59
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,240.62,172.76
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,187.47,129.45
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,133.56,87.09
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,88.04,53.4
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,45.99,25.92
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,20.41,7.4
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,8.54,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,15.84,0.0
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,37.88,21.45
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,77.83,47.78
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,121.81,80.25
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,174.7,122.17
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,227.45,165.35
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,286.48,213.39
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,275.72,210.34
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,240.15,184.63
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,304.74,233.99
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,385.34,294.19
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,398.48,303.12
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,416.45,315.35
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,471.89,355.01
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,541.96,403.78
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,433.01,323.2
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,312.67,232.75
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,488.46,362.44
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,673.08,489.55
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,800.76,578.86
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,918.02,656.38
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,923.78,658.92
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,934.92,666.16
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,821.67,588.25
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,677.98,487.94
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,822.2,590.51
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,936.46,667.52
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,923.32,658.83
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,907.05,649.43
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,755.52,545.81
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,588.74,428.23
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,589.79,431.58
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,601.29,440.85
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,672.01,495.26
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,719.63,532.44
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,607.09,452.63
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,501.67,376.64
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,522.71,394.48
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,523.6,395.97
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,416.12,315.93
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,322.62,245.6
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,318.04,240.38
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,294.28,218.12
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,236.23,171.13
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,183.71,128.47
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,130.44,86.77
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,84.41,52.6
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,44.62,25.74
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,18.85,5.14
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,8.11,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,15.06,0.0
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,37.99,21.61
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,76.07,47.29
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,121.45,81.09
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,174.21,122.72
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,226.39,165.47
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,284.59,213.08
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,339.7,257.87
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,398.32,304.36
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,458.72,350.97
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,516.38,394.35
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,569.8,434.08
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,623.53,473.09
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,672.12,506.67
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,720.1,539.01
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,676.43,503.86
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,609.11,451.9
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,584.07,432.21
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,568.25,418.47
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,615.22,451.83
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,677.99,495.06
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,698.79,507.99
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,718.47,520.38
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,752.15,544.33
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,784.44,567.12
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,883.32,638.4
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,952.68,685.82
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,817.63,592.85
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,652.02,474.55
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,631.33,461.76
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,609.8,447.48
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,735.06,541.35
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,814.35,599.9
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,771.95,571.6
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,731.67,544.24
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,685.12,512.92
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,637.49,480.14
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,584.44,441.91
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,531.26,402.66
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,421.93,320.97
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,327.69,249.72
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,281.91,213.94
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,237.41,178.26
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,191.98,141.78
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,149.63,107.45
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,108.39,74.72
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,72.14,46.84
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,39.52,23.46
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,17.61,2.8
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,9.39,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,8.11,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,14.81,0.0
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,38.09,18.75
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,83.21,46.14
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,97.49,65.66
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,83.69,62.82
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,104.94,79.96
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,130.33,100.14
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,154.86,119.3
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,180.19,138.79
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,229.04,176.41
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,281.38,216.17
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,306.74,234.93
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,331.83,253.3
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,372.47,282.93
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,426.23,321.63
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,397.95,299.59
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,378.72,284.26
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,527.39,394.64
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,684.13,505.77
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,656.82,483.74
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,610.21,449.31
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,804.3,591.61
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,956.34,693.98
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,962.41,696.92
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,964.9,698.72
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,872.8,635.67
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,740.43,539.37
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,430.94,322.26
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,100.98,72.73
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,125.54,92.1
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,150.1,111.11
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,134.26,98.97
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,118.66,87.01
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,142.54,105.7
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,166.37,124.29
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,226.14,170.68
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,277.54,210.18
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,327.43,249.39
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,358.81,273.86
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,358.2,274.04
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,340.89,260.64
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,336.45,254.46
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,311.34,229.63
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,250.18,178.89
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,194.34,132.29
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,136.54,86.19
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,88.08,50.26
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,42.02,21.29
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,17.85,0.58
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,4.69,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,9.06,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,25.41,14.25
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,41.9,28.46
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,62.55,45.48
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,84.53,63.44
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,132.23,100.38
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,191.05,146.53
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,181.59,140.01
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,164.43,126.4
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,270.37,209.03
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,385.75,296.99
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,324.16,248.99
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,249.6,190.13
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,377.76,288.22
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,504.45,381.78
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,430.93,325.24
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,336.1,252.56
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,291.24,218.4
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,234.68,175.19
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,478.54,359.25
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,719.62,530.4
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,859.79,631.24
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,963.38,699.91
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,708.68,524.05
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,383.47,282.52
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,568.12,419.9
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,749.8,547.92
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,865.85,633.51
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,934.85,681.3
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,912.8,666.79
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,887.5,650.77
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,857.32,631.47
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,824.26,610.2
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,780.6,581.54
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,732.56,548.61
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,684.94,516.26
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,636.31,482.43
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,582.1,442.86
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,528.27,402.66
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,275.85,212.43
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,49.72,34.41
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,43.04,29.27
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,36.37,23.98
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,30.13,19.02
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,23.91,13.98
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,61.2,39.81
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,79.77,49.84
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,40.95,23.27
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,16.71,0.0
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,8.11,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,14.99,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,38.63,20.79
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,79.91,48.56
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,124.86,81.87
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,180.06,125.62
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,234.51,170.7
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,299.92,224.45
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,357.91,272.59
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,419.33,322.45
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,477.24,367.93
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,536.99,413.57
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,590.68,454.11
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,644.31,493.66
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,691.77,527.01
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,740.2,560.21
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,679.13,511.03
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,585.33,437.85
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,738.77,552.26
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,889.47,656.45
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,812.77,599.23
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,705.92,518.6
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,725.36,531.45
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,743.49,542.66
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,877.92,640.82
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,971.57,703.89
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,968.86,701.51
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,962.6,697.62
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,856.42,624.85
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,714.42,521.8
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,824.1,604.95
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,886.32,649.73
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,856.16,629.67
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,831.85,614.17
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,788.76,585.83
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,744.26,556.31
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,603.38,453.25
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,471.24,354.55
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,520.81,394.24
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,542.03,410.74
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,483.19,366.21
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,425.71,321.82
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,363.57,272.25
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,304.97,224.42
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,243.24,174.23
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,184.47,126.24
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,128.52,82.43
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,82.69,48.88
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,40.36,21.25
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,15.71,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,7.68,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,14.63,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,39.13,21.74
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,79.49,49.54
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,126.38,84.64
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,182.18,128.91
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,238.52,174.96
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,308.24,231.88
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,367.58,280.62
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,430.37,330.76
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,491.13,378.17
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,554.87,426.51
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,609.36,467.42
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,664.32,507.65
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,715.52,543.36
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,765.91,576.89
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,808.24,604.68
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,839.77,624.91
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,874.95,646.31
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,907.47,665.7
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,932.64,681.46
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,954.5,695.09
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,968.26,702.1
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,978.28,706.78
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,984.65,710.65
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,987.41,712.33
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,983.62,708.49
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,976.25,702.52
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,962.95,693.97
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,946.17,683.31
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,922.84,668.75
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,896.41,652.22
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,874.97,638.76
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,840.19,616.38
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,798.92,589.82
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,755.67,561.7
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,707.63,529.55
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,658.29,495.49
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,603.77,456.02
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,547.89,414.65
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,488.13,369.84
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,429.7,324.74
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,366.64,274.42
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,307.2,225.89
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,244.56,175.25
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,188.16,129.21
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,127.63,81.77
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,81.18,47.83
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,38.7,19.92
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,14.2,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.83,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.16,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,38.79,21.95
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,77.67,49.95
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,120.88,82.33
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,178.27,127.79
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,233.51,172.51
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,298.37,225.25
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,361.2,276.41
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,423.74,326.12
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,484.34,373.17
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,548.26,421.44
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,602.87,462.3
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,657.43,502.15
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,707.17,536.91
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,758.52,571.47
