Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,800.9,598.13
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,841.1,622.99
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,868.03,638.66
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,901.71,658.81
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,926.92,674.24
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,948.9,687.58
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,967.88,697.93
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,983.5,706.15
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,990.41,709.95
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,993.61,711.55
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,990.18,709.4
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,983.04,705.04
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,970.33,696.9
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,954.04,686.6
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,930.96,672.33
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,904.58,655.96
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,873.3,636.36
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,839.12,614.78
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,797.49,588.06
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,760.59,564.39
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,712.72,533.27
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,663.41,499.44
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,608.32,459.77
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,553.0,418.89
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,493.37,374.06
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,434.62,328.53
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,371.7,278.66
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,311.9,229.83
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,248.44,177.52
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,190.81,129.58
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,132.07,82.91
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,83.54,47.03
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,37.07,17.12
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,13.66,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,13.48,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,39.38,19.62
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,83.29,48.73
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,133.42,86.51
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,191.82,132.91
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,231.29,168.62
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,268.57,201.0
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,207.24,158.06
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,111.79,84.43
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,161.83,123.56
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,222.38,169.35
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,244.26,185.67
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,266.42,202.29
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,509.86,388.05
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,750.87,559.87
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,692.62,513.69
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,601.13,444.98
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,751.66,556.56
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,898.44,656.94
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,912.32,665.22
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,933.78,679.77
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,952.87,692.79
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,968.71,703.79
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,974.91,707.88
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,977.49,709.84
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,974.99,709.01
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,968.85,705.96
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,955.29,697.46
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,938.24,686.82
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,916.79,673.68
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,892.04,658.37
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,799.39,595.0
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,690.04,514.94
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,544.92,410.48
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,397.88,301.21
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,478.21,364.12
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,521.08,397.64
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,548.14,419.63
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,547.43,420.0
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,488.49,374.81
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,430.25,329.08
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,367.31,278.02
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,307.62,228.32
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,245.09,176.31
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,188.22,128.48
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,129.26,81.23
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,81.18,45.56
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,35.45,15.67
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,11.95,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,13.66,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,40.39,20.05
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,84.92,50.53
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,133.02,87.67
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,194.46,138.0
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,251.68,186.4
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,314.44,238.54
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,373.93,287.44
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,436.6,337.18
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,494.6,381.81
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,553.63,425.55
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,511.55,391.34
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,426.28,324.27
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,591.73,448.16
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,757.27,565.01
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,799.41,590.83
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,839.44,616.06
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,781.49,571.92
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,692.85,505.2
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,833.08,605.54
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,953.91,684.43
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,965.84,688.92
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,987.27,700.59
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,994.05,704.42
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,997.1,706.21
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,993.45,702.56
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,986.07,696.8
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,973.57,689.4
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,957.45,679.87
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,934.94,666.93
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,909.06,651.86
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,877.34,632.51
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,842.69,611.21
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,800.19,584.58
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,762.62,561.04
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,714.46,530.77
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,664.88,497.58
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,610.26,458.92
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,555.24,418.86
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,495.63,374.65
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,436.95,329.68
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,373.38,279.2
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,312.76,229.58
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,249.08,177.28
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,191.22,129.22
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,131.73,81.85
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,82.17,45.06
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,36.28,15.34
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,11.1,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,12.8,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,40.99,19.46
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,89.23,52.39
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,139.64,90.98
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,200.22,139.81
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,258.3,187.79
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,321.95,239.2
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,382.18,287.96
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,445.37,337.61
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,503.62,381.55
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,562.0,424.15
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,616.85,463.4
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,671.32,501.28
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,720.42,533.92
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,768.09,563.9
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,810.7,590.89
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,851.09,616.27
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,875.45,629.94
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,906.13,647.78
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,846.39,606.0
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,737.91,528.66
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,766.67,549.82
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,808.86,578.11
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,630.62,455.89
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,428.58,312.62
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,593.03,431.34
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,754.31,539.85
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,736.24,526.61
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,716.81,514.09
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,831.56,597.34
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,897.37,642.5
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,875.81,628.87
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,841.07,607.58
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,799.46,582.2
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,755.77,555.12
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,707.2,524.31
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,657.34,491.08
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,602.19,452.42
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,547.72,413.06
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,487.22,368.32
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,428.09,323.16
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,365.15,273.34
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,305.64,224.86
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,242.16,173.07
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,184.91,125.88
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,125.91,79.47
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,76.12,42.76
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,33.17,13.6
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,9.39,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.41,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,12.76,4.07
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,22.28,12.53
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,34.31,22.71
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,46.39,32.79
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,59.42,43.42
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,72.52,53.9
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,113.93,86.83
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,157.23,120.53
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,234.26,179.93
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,321.6,245.45
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,364.91,276.67
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,409.79,308.59
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,329.17,247.32
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,241.61,180.31
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,235.74,175.85
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,229.67,170.91
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,246.78,182.93
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,264.02,194.8
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,279.99,206.13
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,296.01,217.47
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,436.38,317.7
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,581.15,414.98
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,563.22,401.49
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,526.38,376.95
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,471.52,339.87
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,416.74,302.09
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,435.45,316.43
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,453.55,329.85
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,480.0,349.02
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,520.54,377.53
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,704.11,512.69
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,825.68,598.43
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,789.84,575.69
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,744.15,547.53
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,695.99,515.99
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,646.66,482.36
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,593.25,445.11
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,538.24,405.55
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,478.57,361.56
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,420.36,317.22
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,357.12,267.31
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,297.67,219.04
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,234.92,167.94
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,178.64,121.72
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,118.45,74.62
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,72.59,41.09
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,30.72,11.96
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,11.99,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,40.37,19.04
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,85.32,50.29
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,136.32,89.78
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,195.57,137.91
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,253.13,186.09
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,317.16,238.85
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,376.47,287.18
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,438.83,336.35
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,496.78,380.72
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,555.74,424.38
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,483.06,368.12
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,349.89,265.0
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,341.31,257.68
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,330.06,247.77
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,406.23,304.37
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,500.63,372.4
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,479.09,354.65
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,438.73,324.1
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,477.92,352.46
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,534.86,392.56
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,432.01,317.93
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,345.54,254.17
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,519.89,382.04
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,676.8,491.91
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,846.66,613.73
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,959.51,690.23
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,959.44,689.64
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,942.6,679.22
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,795.06,579.38
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,638.13,466.35
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,748.02,550.26
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,825.15,606.46
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,783.49,579.1
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,740.05,551.06
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,605.82,454.92
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,478.81,361.4
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,520.72,395.45
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,535.29,407.27
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,475.53,362.06
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,417.27,316.98
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,356.68,268.34
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,298.68,220.48
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,235.82,168.77
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,179.35,121.99
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,121.4,76.13
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,72.21,39.6
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,30.16,9.75
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,7.68,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,8.64,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,36.33,18.38
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,74.08,47.06
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,118.79,81.84
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,172.18,124.74
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,229.78,171.36
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,289.36,218.77
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,345.9,263.53
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,406.27,310.01
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,462.31,352.09
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,520.75,394.73
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,489.21,370.28
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,440.17,332.23
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,585.17,438.99
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,728.57,539.82
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,551.81,411.38
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,344.17,255.62
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,384.34,285.16
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,425.31,313.89
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,469.68,345.59
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,532.14,389.43
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,750.15,545.39
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,946.14,677.31
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,951.93,679.07
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,954.47,680.6
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,948.86,677.51
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,940.07,672.56
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,925.23,663.4
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,907.41,652.31
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,880.44,635.34
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,851.17,616.79
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,735.15,536.51
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,618.26,454.05
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,675.56,498.74
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,711.77,527.18
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,662.99,494.34
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,613.73,460.91
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,554.69,418.88
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,501.94,380.3
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,443.47,336.85
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,387.29,293.99
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,328.27,247.54
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,272.63,202.66
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,213.32,154.9
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,160.62,112.25
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,104.69,68.3
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,61.73,36.06
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,24.2,6.35
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,10.68,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,40.73,18.61
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,86.64,51.11
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,138.46,91.21
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,198.65,139.69
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,256.75,187.64
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,321.1,239.65
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,381.21,287.65
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,444.49,336.53
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,503.17,380.56
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,563.01,424.04
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,615.82,460.68
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,669.59,496.81
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,718.92,528.82
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,766.99,558.04
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,682.72,496.31
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,547.89,398.49
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,563.17,408.34
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,577.2,416.09
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,782.11,559.59
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,949.32,665.86
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,751.34,533.8
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,473.71,339.21
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,767.66,548.54
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,991.35,689.54
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,871.64,611.27
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,710.33,501.66
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,850.07,602.13
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,947.96,665.77
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,925.08,650.37
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,898.99,634.28
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,670.8,485.05
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,405.81,296.35
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,613.75,452.28
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,751.43,550.67
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,702.84,517.55
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,653.03,483.59
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,597.44,444.96
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,542.74,405.77
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,482.15,361.52
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,423.04,316.85
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,359.29,266.77
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,299.21,218.21
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,235.08,166.6
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,177.55,119.71
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,119.02,73.72
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,69.7,37.24
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,24.06,3.45
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,11.14,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,43.48,19.14
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,91.85,53.55
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,143.42,93.84
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,205.4,144.36
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,264.37,193.45
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,328.9,245.76
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,389.19,293.63
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,452.4,341.67
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,510.37,383.77
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,568.18,423.71
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,541.88,401.09
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,483.6,355.62
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,480.41,351.3
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,484.99,351.44
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,673.52,484.21
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,852.99,599.72
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,886.07,617.3
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,916.2,634.98
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,929.97,643.16
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,951.59,656.39
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,966.05,664.83
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,977.03,671.3
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,982.54,675.15
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,984.51,677.05
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,888.3,617.08
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,749.15,524.31
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,869.85,609.84
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,941.61,656.46
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,646.0,464.84
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,288.69,209.49
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,604.88,443.75
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,833.66,597.9
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,787.39,567.23
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,740.05,538.06
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,693.37,508.55
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,642.49,475.3
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,586.8,436.71
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,531.34,397.12
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,470.61,352.89
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,411.73,308.58
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,348.78,259.34
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,289.71,211.87
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,222.96,158.7
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,167.49,113.85
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,110.41,69.39
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,64.67,35.71
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,23.43,1.18
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,9.85,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,39.91,18.47
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,83.62,51.14
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,132.46,89.08
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,192.01,137.26
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,248.6,184.35
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,316.77,240.04
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,376.78,288.36
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,440.29,337.84
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,498.57,381.86
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,558.4,425.51
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,612.95,463.47
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,667.46,499.97
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,716.57,531.72
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,761.05,558.84
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,802.64,583.53
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,842.19,606.29
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,876.29,624.35
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,907.74,640.38
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,932.49,652.5
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,954.11,662.41
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,964.83,664.13
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,985.71,671.83
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,991.3,672.55
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,993.23,671.38
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,989.01,666.52
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,981.14,659.79
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,896.26,610.67
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,783.52,538.53
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,861.34,595.68
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,901.05,622.27
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,821.1,575.31
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,722.58,512.01
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,672.78,481.89
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,623.54,450.71
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,652.87,474.99
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,655.16,479.8
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,599.77,441.87
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,544.18,403.02
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,483.81,359.58
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,424.27,315.19
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,360.59,265.85
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,300.31,217.54
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,235.22,165.49
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,176.96,118.16
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,116.8,71.24
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,68.51,35.73
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,22.44,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,10.21,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,41.72,17.74
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,92.92,55.07
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,144.95,95.88
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,208.0,147.42
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,268.49,197.85
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,335.93,252.94
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,396.98,302.34
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,460.73,352.07
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,520.19,396.12
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,580.73,439.12
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,636.32,477.39
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,691.46,513.82
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,740.81,544.66
