Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,30,938.0,97.0,4.4,25.0,863.0,1031.44,763.02
2016,9,29,11,45,940.0,97.5,4.45,25.5,874.0,1045.73,770.66
2016,9,29,12,0,942.0,98.0,4.5,26.0,885.0,1056.16,775.9
2016,9,29,12,15,942.5,98.0,4.5,26.0,887.5,1060.63,778.6
2016,9,29,12,30,943.0,98.0,4.5,26.0,890.0,1061.14,778.9
2016,9,29,12,45,942.5,97.5,4.5,26.0,883.5,1056.14,775.77
2016,9,29,13,0,942.0,97.0,4.5,26.0,877.0,1047.21,770.24
2016,9,29,13,15,938.5,96.5,4.45,26.0,861.5,1031.43,760.06
2016,9,29,13,30,935.0,96.0,4.4,26.0,846.0,1011.9,747.55
2016,9,29,13,45,930.0,94.5,4.4,26.0,822.5,986.23,731.34
2016,9,29,14,0,925.0,93.0,4.4,26.0,799.0,957.09,712.86
2016,9,29,14,15,917.0,91.5,4.35,26.0,767.0,921.97,690.07
2016,9,29,14,30,909.0,90.0,4.3,26.0,735.0,883.89,665.22
2016,9,29,14,45,895.5,89.5,4.3,26.0,695.5,839.65,636.19
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,793.29,605.43
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,741.46,571.2
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,693.39,538.5
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,634.42,494.77
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,575.16,449.64
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,510.0,398.92
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,446.29,347.72
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,376.6,290.41
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,310.7,234.39
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,239.9,174.28
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,176.89,120.05
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,108.51,64.61
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,53.25,8.46
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,15.5,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,2.4,13.5,39.5,43.01,5.99
2016,9,30,7,0,406.0,33.0,2.6,14.0,79.0,113.07,69.66
2016,9,30,7,15,501.5,42.0,2.55,14.5,132.0,172.77,120.91
2016,9,30,7,30,597.0,51.0,2.5,15.0,185.0,244.07,182.92
2016,9,30,7,45,654.0,57.5,2.5,15.5,241.5,309.45,240.92
2016,9,30,8,0,711.0,64.0,2.5,16.0,298.0,381.12,302.53
2016,9,30,8,15,748.0,68.5,2.35,16.5,354.0,446.41,356.97
2016,9,30,8,30,785.0,73.0,2.2,17.0,410.0,514.31,411.11
2016,9,30,8,45,810.5,76.5,2.05,18.0,463.0,576.51,457.75
2016,9,30,9,0,836.0,80.0,1.9,19.0,516.0,639.3,502.53
2016,9,30,9,15,854.5,83.0,1.9,19.0,564.0,691.75,540.94
2016,9,30,9,30,873.0,86.0,1.9,19.0,612.0,747.86,579.28
2016,9,30,9,45,885.5,88.5,1.9,19.5,654.5,797.6,610.93
2016,9,30,10,0,898.0,91.0,1.9,20.0,697.0,845.42,640.72
2016,9,30,10,15,907.5,92.5,1.85,20.5,732.5,887.38,665.53
2016,9,30,10,30,917.0,94.0,1.8,21.0,768.0,926.7,688.18
2016,9,30,10,45,923.5,95.5,1.8,21.5,795.5,960.38,707.44
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,990.84,724.49
2016,9,30,11,15,934.0,98.0,1.75,22.0,842.5,1014.95,738.14
2016,9,30,11,30,938.0,99.0,1.7,22.0,862.0,1035.42,749.53
2016,9,30,11,45,943.0,98.0,1.7,22.5,873.5,1050.99,757.18
2016,9,30,12,0,948.0,97.0,1.7,23.0,885.0,1062.73,762.57
2016,9,30,12,15,948.0,97.0,1.7,23.0,887.0,1066.64,764.71
2016,9,30,12,30,948.0,97.0,1.7,23.0,889.0,1066.56,764.62
2016,9,30,12,45,946.5,96.5,1.75,23.5,882.0,1060.45,760.26
2016,9,30,13,0,945.0,96.0,1.8,24.0,875.0,1050.41,753.62
2016,9,30,13,15,941.5,95.0,1.8,24.0,859.0,1033.96,743.88
2016,9,30,13,30,938.0,94.0,1.8,24.0,843.0,1013.76,731.93
2016,9,30,13,45,931.5,93.0,1.85,24.0,818.5,987.07,716.58
2016,9,30,14,0,925.0,92.0,1.9,24.0,794.0,956.98,699.04
2016,9,30,14,15,917.0,90.5,1.9,24.0,762.0,921.79,677.51
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,883.64,653.95
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,839.06,626.36
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,792.3,596.92
2016,9,30,15,15,868.0,83.5,2.0,24.0,605.5,739.96,562.73
2016,9,30,15,30,852.0,81.0,2.0,24.0,560.0,686.31,526.69
2016,9,30,15,45,830.5,78.0,2.0,24.0,509.5,631.94,487.44
2016,9,30,16,0,809.0,75.0,2.0,24.0,459.0,572.35,443.26
2016,9,30,16,15,778.0,71.0,1.8,23.5,404.5,506.75,393.15
2016,9,30,16,30,747.0,67.0,1.6,23.0,350.0,442.73,342.55
2016,9,30,16,45,702.0,61.5,1.45,22.5,293.5,373.15,286.18
2016,9,30,17,0,657.0,56.0,1.3,22.0,237.0,307.54,231.07
2016,9,30,17,15,584.0,49.0,1.2,21.0,182.0,236.75,171.52
2016,9,30,17,30,511.0,42.0,1.1,20.0,127.0,173.92,117.8
2016,9,30,17,45,383.0,30.5,1.05,19.5,80.0,105.72,62.48
2016,9,30,18,0,255.0,19.0,1.0,19.0,33.0,50.51,1.12
2016,9,30,18,15,127.5,9.5,1.0,18.5,16.5,14.79,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,122.5,18.0,0.6,15.5,31.5,34.41,2.02
2016,10,1,7,0,245.0,36.0,0.6,16.0,63.0,86.49,54.21
2016,10,1,7,15,305.0,53.0,0.75,16.5,106.5,134.73,95.46
2016,10,1,7,30,365.0,70.0,0.9,17.0,150.0,190.49,143.3
2016,10,1,7,45,405.0,84.0,1.05,17.5,197.0,243.05,188.79
2016,10,1,8,0,445.0,98.0,1.2,18.0,244.0,300.0,236.82
2016,10,1,8,15,398.5,128.0,1.15,18.5,276.0,334.99,265.94
2016,10,1,8,30,352.0,158.0,1.1,19.0,308.0,353.68,280.79
2016,10,1,8,45,391.0,172.5,1.05,19.5,359.0,422.57,333.22
2016,10,1,9,0,430.0,187.0,1.0,20.0,410.0,484.57,378.55
2016,10,1,9,15,335.0,228.5,1.0,20.5,412.5,470.52,365.39
2016,10,1,9,30,240.0,270.0,1.0,21.0,415.0,445.55,344.22
2016,10,1,9,45,127.0,249.5,1.0,21.5,327.0,346.32,267.71
2016,10,1,10,0,14.0,229.0,1.0,22.0,239.0,210.87,161.59
2016,10,1,10,15,47.5,284.5,0.95,22.5,319.5,308.24,236.24
2016,10,1,10,30,81.0,340.0,0.9,23.0,400.0,396.76,300.58
2016,10,1,10,45,53.0,320.0,0.9,23.5,360.0,352.17,265.73
2016,10,1,11,0,25.0,300.0,0.9,24.0,320.0,288.62,217.58
2016,10,1,11,15,464.0,202.5,0.85,24.0,578.0,684.49,511.25
2016,10,1,11,30,903.0,105.0,0.8,24.0,836.0,1009.33,716.67
2016,10,1,11,45,593.5,253.0,0.8,24.5,736.5,887.85,633.07
2016,10,1,12,0,284.0,401.0,0.8,25.0,637.0,712.69,511.93
2016,10,1,12,15,266.0,406.5,0.75,25.0,627.5,701.78,505.55
2016,10,1,12,30,248.0,412.0,0.7,25.0,618.0,669.36,483.47
2016,10,1,12,45,157.5,397.5,0.65,25.0,528.0,562.16,409.25
2016,10,1,13,0,67.0,383.0,0.6,25.0,438.0,435.42,319.96
2016,10,1,13,15,149.0,387.0,0.55,25.0,506.0,538.8,395.07
2016,10,1,13,30,231.0,391.0,0.5,25.0,574.0,619.08,450.25
2016,10,1,13,45,558.0,245.5,0.5,25.5,670.5,807.15,580.62
2016,10,1,14,0,885.0,100.0,0.5,26.0,767.0,929.95,656.78
2016,10,1,14,15,514.5,218.5,0.6,25.5,602.5,707.46,514.36
2016,10,1,14,30,144.0,337.0,0.7,25.0,438.0,461.45,342.25
2016,10,1,14,45,216.0,310.0,0.8,25.0,451.5,486.77,365.55
2016,10,1,15,0,288.0,283.0,0.9,25.0,465.0,520.68,392.09
2016,10,1,15,15,150.0,237.0,1.0,25.0,331.5,344.5,263.34
2016,10,1,15,30,12.0,191.0,1.1,25.0,198.0,173.92,132.59
2016,10,1,15,45,6.0,116.5,1.2,25.0,120.0,102.01,76.84
2016,10,1,16,0,0.0,42.0,1.3,25.0,42.0,34.74,22.8
2016,10,1,16,15,0.0,36.5,1.25,24.5,36.5,30.16,19.23
2016,10,1,16,30,0.0,31.0,1.2,24.0,31.0,25.58,15.58
2016,10,1,16,45,0.0,26.0,1.2,23.5,26.0,21.43,12.21
2016,10,1,17,0,0.0,21.0,1.2,23.0,21.0,17.29,8.79
2016,10,1,17,15,0.0,16.0,1.1,22.0,16.0,13.16,5.33
2016,10,1,17,30,0.0,11.0,1.0,21.0,11.0,9.03,1.81
2016,10,1,17,45,0.0,6.5,0.95,20.5,6.5,5.33,0.0
2016,10,1,18,0,0.0,2.0,0.9,20.0,2.0,1.64,0.0
2016,10,1,18,15,0.0,1.0,0.9,19.5,1.0,0.85,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.85,15.5,33.5,37.4,0.0
2016,10,2,7,0,270.0,38.0,0.9,16.0,67.0,94.31,59.28
2016,10,2,7,15,365.5,52.0,0.95,16.5,117.0,152.09,107.61
2016,10,2,7,30,461.0,66.0,1.0,17.0,167.0,220.61,165.37
2016,10,2,7,45,523.0,76.0,1.1,17.5,221.0,284.28,219.91
2016,10,2,8,0,585.0,86.0,1.2,18.0,275.0,354.58,278.5
2016,10,2,8,15,628.0,93.0,1.15,19.0,329.5,418.83,329.69
2016,10,2,8,30,671.0,100.0,1.1,20.0,384.0,486.6,381.29
2016,10,2,8,45,700.5,106.0,1.1,21.0,436.0,548.4,426.49
2016,10,2,9,0,730.0,112.0,1.1,22.0,488.0,611.48,470.74
2016,10,2,9,15,752.5,116.5,1.15,22.5,536.0,668.97,510.75
2016,10,2,9,30,775.0,121.0,1.2,23.0,584.0,726.32,549.51
2016,10,2,9,45,789.5,125.5,1.25,23.5,626.0,773.26,579.18
2016,10,2,10,0,804.0,130.0,1.3,24.0,668.0,821.97,609.37
2016,10,2,10,15,816.0,133.0,1.3,24.0,703.5,865.19,636.05
2016,10,2,10,30,828.0,136.0,1.3,24.0,739.0,906.16,661.04
2016,10,2,10,45,835.0,139.0,1.35,24.5,766.5,940.04,680.7
2016,10,2,11,0,842.0,142.0,1.4,25.0,794.0,970.96,698.44
2016,10,2,11,15,848.0,143.0,1.4,25.0,813.5,995.68,712.87
2016,10,2,11,30,854.0,144.0,1.4,25.0,833.0,1017.07,725.32
2016,10,2,11,45,890.0,125.0,1.45,25.5,851.5,1030.31,732.21
2016,10,2,12,0,926.0,106.0,1.5,26.0,870.0,1053.59,745.48
2016,10,2,12,15,926.5,106.5,1.5,26.0,872.0,1058.27,747.93
2016,10,2,12,30,927.0,107.0,1.5,26.0,874.0,1059.08,748.37
2016,10,2,12,45,925.5,106.5,1.5,26.5,867.0,1052.9,743.27
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,1042.88,736.06
2016,10,2,13,15,920.0,105.5,1.5,27.0,844.0,1026.61,726.62
2016,10,2,13,30,916.0,105.0,1.5,27.0,828.0,1006.67,715.09
2016,10,2,13,45,909.0,104.0,1.5,27.0,803.5,979.83,699.34
2016,10,2,14,0,902.0,103.0,1.5,27.0,779.0,949.7,681.58
2016,10,2,14,15,893.0,101.0,1.5,27.0,747.0,913.61,659.98
2016,10,2,14,30,884.0,99.0,1.5,27.0,715.0,874.72,636.48
2016,10,2,14,45,864.0,100.0,1.55,27.0,674.5,827.44,607.81
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,785.79,582.49
2016,10,2,15,15,826.5,98.0,1.6,27.0,588.0,732.59,548.37
2016,10,2,15,30,809.0,95.0,1.6,27.0,542.0,678.3,511.89
2016,10,2,15,45,785.0,91.0,1.6,27.0,491.5,618.0,469.44
2016,10,2,16,0,761.0,87.0,1.6,27.0,441.0,557.9,425.81
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.0,493.03,377.47
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,429.03,328.07
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,359.32,272.66
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,294.28,219.05
2016,10,2,17,15,515.0,54.5,1.15,24.0,168.0,222.35,159.82
2016,10,2,17,30,436.0,45.0,1.1,23.0,114.0,159.58,107.37
2016,10,2,17,45,304.5,31.5,1.05,22.0,70.0,93.47,54.41
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,39.97,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,35.33,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,87.37,55.08
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,141.84,100.18
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,208.4,155.69
2016,10,3,7,45,479.5,80.0,1.1,19.5,212.5,273.55,210.7
2016,10,3,8,0,546.0,90.0,1.2,20.0,266.0,343.49,268.38
2016,10,3,8,15,590.5,98.0,1.35,21.0,319.5,407.44,319.58
2016,10,3,8,30,635.0,106.0,1.5,22.0,373.0,475.15,371.87
2016,10,3,8,45,671.0,110.5,1.65,23.0,425.0,537.53,418.46
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,601.85,464.93
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,658.64,505.85
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,715.36,545.79
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,765.33,578.25
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,809.95,606.14
2016,10,3,10,15,549.5,230.5,2.05,25.5,606.0,736.43,550.79
2016,10,3,10,30,312.0,331.0,2.1,26.0,558.0,630.2,470.61
2016,10,3,10,45,256.0,355.5,2.15,26.5,546.0,614.21,457.37
2016,10,3,11,0,200.0,380.0,2.2,27.0,534.0,575.72,427.94
2016,10,3,11,15,209.0,389.5,2.2,27.0,554.0,599.01,444.22
2016,10,3,11,30,218.0,399.0,2.2,27.0,574.0,621.76,459.67
2016,10,3,11,45,535.0,269.5,2.25,27.5,706.5,844.17,618.07
2016,10,3,12,0,852.0,140.0,2.3,28.0,839.0,1030.4,738.08
2016,10,3,12,15,852.5,140.0,2.3,28.0,841.0,1034.3,738.46
2016,10,3,12,30,853.0,140.0,2.3,28.0,843.0,1034.51,738.57
2016,10,3,12,45,854.5,138.0,2.35,28.0,837.0,1029.83,736.34
2016,10,3,13,0,856.0,136.0,2.4,28.0,831.0,1021.45,731.95
2016,10,3,13,15,851.5,135.0,2.4,28.0,815.0,1004.55,721.79
2016,10,3,13,30,847.0,134.0,2.4,28.0,799.0,984.19,709.58
2016,10,3,13,45,841.5,131.0,2.45,28.5,775.5,957.38,692.41
2016,10,3,14,0,836.0,128.0,2.5,29.0,752.0,927.41,673.25
2016,10,3,14,15,826.0,126.0,2.5,28.5,720.5,891.51,652.38
2016,10,3,14,30,816.0,124.0,2.5,28.0,689.0,853.05,629.63
2016,10,3,14,45,798.5,122.5,2.5,28.0,649.5,806.6,600.0
2016,10,3,15,0,781.0,121.0,2.5,28.0,610.0,758.6,569.0
2016,10,3,15,15,761.5,117.5,2.5,28.0,565.5,708.95,536.0
2016,10,3,15,30,742.0,114.0,2.5,28.0,521.0,655.22,498.43
2016,10,3,15,45,715.5,109.0,2.5,28.0,471.0,595.0,455.22
2016,10,3,16,0,689.0,104.0,2.5,28.0,421.0,535.45,411.28
2016,10,3,16,15,652.0,97.5,2.3,27.5,368.5,469.71,361.59
2016,10,3,16,30,615.0,91.0,2.1,27.0,316.0,406.51,312.28
2016,10,3,16,45,562.5,82.5,1.9,26.5,262.0,337.66,257.24
2016,10,3,17,0,510.0,74.0,1.7,26.0,208.0,273.93,204.7
2016,10,3,17,15,430.5,62.5,1.55,25.0,156.0,204.72,147.83
2016,10,3,17,30,351.0,51.0,1.4,24.0,104.0,143.28,96.99
2016,10,3,17,45,231.0,34.0,1.25,23.0,62.5,81.94,47.61
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,27.1,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,72.0,20.5,2.25,20.5,28.0,30.01,0.0
2016,10,4,7,0,144.0,41.0,2.4,21.0,56.0,72.14,45.34
2016,10,4,7,15,236.5,59.0,2.55,21.5,101.5,127.28,90.29
2016,10,4,7,30,329.0,77.0,2.7,22.0,147.0,190.46,142.5
2016,10,4,7,45,410.5,86.5,2.85,22.5,200.0,252.28,194.29
2016,10,4,8,0,492.0,96.0,3.0,23.0,253.0,323.35,252.91
2016,10,4,8,15,538.0,104.5,3.2,23.5,305.0,389.74,306.9
2016,10,4,8,30,584.0,113.0,3.4,24.0,357.0,456.08,359.43
2016,10,4,8,45,333.0,166.5,3.6,24.5,309.5,374.61,295.58
2016,10,4,9,0,82.0,220.0,3.8,25.0,262.0,260.3,203.18
2016,10,4,9,15,52.5,221.5,3.75,25.0,249.5,243.86,189.6
2016,10,4,9,30,23.0,223.0,3.7,25.0,237.0,212.8,164.25
2016,10,4,9,45,174.5,257.5,3.65,25.0,372.5,394.64,307.22
2016,10,4,10,0,326.0,292.0,3.6,25.0,508.0,579.0,445.31
2016,10,4,10,15,243.5,321.5,3.55,25.0,487.5,534.65,409.41
2016,10,4,10,30,161.0,351.0,3.5,25.0,467.0,499.97,381.13
2016,10,4,10,45,179.0,365.0,3.45,25.5,498.5,536.33,406.76
2016,10,4,11,0,197.0,379.0,3.4,26.0,530.0,573.01,431.94
2016,10,4,11,15,218.5,386.5,3.4,26.0,558.0,606.2,455.55
2016,10,4,11,30,240.0,394.0,3.4,26.0,586.0,639.29,478.95
2016,10,4,11,45,543.0,260.0,3.4,26.5,701.5,843.57,627.62
2016,10,4,12,0,846.0,126.0,3.4,27.0,817.0,997.34,729.49
2016,10,4,12,15,613.0,247.5,3.35,27.0,749.0,914.56,672.04
2016,10,4,12,30,380.0,369.0,3.3,27.0,681.0,780.65,575.55
2016,10,4,12,45,613.0,246.5,3.3,27.5,744.0,910.04,669.26
2016,10,4,13,0,846.0,124.0,3.3,28.0,807.0,986.72,718.77
2016,10,4,13,15,567.0,248.5,3.25,28.0,703.0,845.85,623.13
2016,10,4,13,30,288.0,373.0,3.2,28.0,599.0,677.31,501.21
2016,10,4,13,45,559.0,244.0,3.15,28.0,665.0,809.55,601.16
2016,10,4,14,0,830.0,115.0,3.1,28.0,731.0,908.58,669.51
2016,10,4,14,15,820.0,113.0,3.05,28.0,700.0,872.86,645.56
2016,10,4,14,30,810.0,111.0,3.0,28.0,669.0,834.64,620.93
2016,10,4,14,45,793.0,110.0,2.95,28.5,630.5,789.47,590.22
2016,10,4,15,0,776.0,109.0,2.9,29.0,592.0,742.74,558.32
2016,10,4,15,15,757.0,105.5,2.8,29.0,548.0,690.63,523.24
2016,10,4,15,30,738.0,102.0,2.7,29.0,504.0,637.77,485.67
2016,10,4,15,45,712.5,97.5,2.6,29.0,455.5,581.2,444.46
2016,10,4,16,0,687.0,93.0,2.5,29.0,407.0,523.1,401.14
2016,10,4,16,15,650.5,87.5,2.2,28.5,355.0,458.95,352.33
2016,10,4,16,30,614.0,82.0,1.9,28.0,303.0,397.31,304.0
2016,10,4,16,45,560.0,75.0,1.65,28.0,250.5,329.57,249.33
2016,10,4,17,0,506.0,68.0,1.4,28.0,198.0,267.11,197.58
2016,10,4,17,15,423.0,57.0,1.3,27.0,147.5,197.69,141.13
2016,10,4,17,30,340.0,46.0,1.2,26.0,97.0,138.02,92.23
2016,10,4,17,45,213.5,30.5,1.1,25.5,57.5,75.7,42.3
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,22.72,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,106.5,18.5,1.5,21.5,29.5,34.6,0.0
2016,10,5,7,0,213.0,37.0,1.7,22.0,59.0,85.96,52.97
2016,10,5,7,15,315.0,51.0,1.9,22.5,106.0,140.39,97.83
2016,10,5,7,30,417.0,65.0,2.1,23.0,153.0,207.69,153.56
2016,10,5,7,45,492.5,72.5,2.35,23.5,206.5,274.67,209.89
2016,10,5,8,0,568.0,80.0,2.6,24.0,260.0,346.94,269.59
2016,10,5,8,15,612.5,87.0,2.6,24.5,313.5,411.05,321.42
2016,10,5,8,30,657.0,94.0,2.6,25.0,367.0,478.89,374.33
2016,10,5,8,45,696.5,96.0,2.65,25.5,419.0,541.65,421.93
2016,10,5,9,0,736.0,98.0,2.7,26.0,471.0,606.59,469.64
2016,10,5,9,15,757.5,101.5,2.65,26.5,517.5,660.2,507.28
2016,10,5,9,30,779.0,105.0,2.6,27.0,564.0,715.49,544.35
2016,10,5,9,45,798.0,106.5,2.55,27.5,605.5,766.0,576.22
2016,10,5,10,0,817.0,108.0,2.5,28.0,647.0,815.29,606.62
2016,10,5,10,15,828.0,110.5,2.45,28.5,681.0,857.25,631.51
2016,10,5,10,30,839.0,113.0,2.4,29.0,715.0,896.9,654.5
2016,10,5,10,45,847.5,114.0,2.4,29.5,742.0,919.44,666.51
2016,10,5,11,0,856.0,115.0,2.4,30.0,769.0,949.06,683.2
2016,10,5,11,15,861.0,116.0,2.35,30.0,787.5,972.26,696.55
2016,10,5,11,30,866.0,117.0,2.3,30.0,806.0,992.14,707.86
2016,10,5,11,45,875.0,114.0,2.3,30.5,818.0,1008.35,716.0
2016,10,5,12,0,884.0,111.0,2.3,31.0,830.0,1021.08,722.07
2016,10,5,12,15,884.5,111.0,2.25,31.0,831.5,1024.84,723.61
2016,10,5,12,30,885.0,111.0,2.2,31.0,833.0,1024.9,723.06
2016,10,5,12,45,884.0,110.0,2.2,31.5,826.0,1018.66,717.9
2016,10,5,13,0,883.0,109.0,2.2,32.0,819.0,1008.74,710.68
2016,10,5,13,15,878.5,108.0,2.2,32.0,803.0,991.75,700.65
2016,10,5,13,30,874.0,107.0,2.2,32.0,787.0,971.29,688.61
2016,10,5,13,45,868.5,105.5,2.25,32.0,763.5,946.0,674.09
2016,10,5,14,0,863.0,104.0,2.3,32.0,740.0,917.54,657.53
2016,10,5,14,15,853.5,102.0,2.3,32.0,708.5,881.94,635.87
2016,10,5,14,30,844.0,100.0,2.3,32.0,677.0,843.74,612.43
2016,10,5,14,45,831.5,97.5,2.35,32.0,638.5,807.92,590.75
2016,10,5,15,0,819.0,95.0,2.4,32.0,600.0,761.65,561.76
2016,10,5,15,15,801.0,92.0,2.4,31.5,555.5,709.06,528.83
2016,10,5,15,30,783.0,89.0,2.4,31.0,511.0,655.55,493.66
2016,10,5,15,45,759.0,85.0,2.45,31.0,462.0,596.46,451.89
2016,10,5,16,0,735.0,81.0,2.5,31.0,413.0,537.69,409.01
2016,10,5,16,15,699.5,76.0,2.3,30.5,360.0,472.3,359.89
2016,10,5,16,30,664.0,71.0,2.1,30.0,307.0,410.14,311.58
2016,10,5,16,45,613.0,64.5,1.95,29.5,253.5,341.52,256.99
2016,10,5,17,0,562.0,58.0,1.8,29.0,200.0,277.84,204.56
2016,10,5,17,15,478.5,49.5,1.6,28.0,149.0,207.56,146.94
2016,10,5,17,30,395.0,41.0,1.4,27.0,98.0,146.99,96.84
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.5,81.49,43.78
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,24.28,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,35.07,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,87.75,53.72
2016,10,6,7,15,326.5,49.0,1.65,22.5,105.0,142.58,99.19
2016,10,6,7,30,431.0,62.0,1.8,23.0,152.0,213.63,157.93
2016,10,6,7,45,524.0,66.0,1.95,23.5,208.0,281.9,214.98
2016,10,6,8,0,617.0,70.0,2.1,24.0,264.0,360.02,278.97
2016,10,6,8,15,659.5,75.5,2.1,24.5,317.5,424.16,330.67
2016,10,6,8,30,702.0,81.0,2.1,25.0,371.0,491.73,383.09
2016,10,6,8,45,406.5,151.5,2.15,25.5,324.5,418.6,326.37
2016,10,6,9,0,111.0,222.0,2.2,26.0,278.0,282.95,219.22
2016,10,6,9,15,165.0,244.0,2.2,26.5,336.0,360.72,278.71
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,431.63,330.96
2016,10,6,9,45,249.5,282.0,2.2,27.5,438.0,496.91,377.26
2016,10,6,10,0,280.0,298.0,2.2,28.0,482.0,549.83,413.89
2016,10,6,10,15,288.0,309.5,2.2,28.5,507.5,579.85,433.4
2016,10,6,10,30,296.0,321.0,2.2,29.0,533.0,609.41,452.44
2016,10,6,10,45,601.0,206.0,2.25,29.5,656.5,807.18,593.3
2016,10,6,11,0,906.0,91.0,2.3,30.0,780.0,972.11,698.26
2016,10,6,11,15,911.0,91.5,2.35,30.0,798.5,995.7,711.37
2016,10,6,11,30,916.0,92.0,2.4,30.0,817.0,1015.8,723.75
2016,10,6,11,45,620.0,237.0,2.45,30.5,730.5,905.78,651.26
2016,10,6,12,0,324.0,382.0,2.5,31.0,644.0,739.22,533.45
2016,10,6,12,15,621.0,238.5,2.5,31.0,742.0,916.31,659.32
2016,10,6,12,30,918.0,95.0,2.5,31.0,840.0,1041.95,738.19
2016,10,6,12,45,513.5,244.5,2.55,31.0,661.0,803.77,582.19
2016,10,6,13,0,109.0,394.0,2.6,31.0,482.0,493.2,360.92
2016,10,6,13,15,189.0,383.0,2.6,31.0,531.5,578.69,424.81
2016,10,6,13,30,269.0,372.0,2.6,31.0,581.0,660.05,482.55
2016,10,6,13,45,583.5,230.0,2.6,31.5,663.5,826.18,601.77
2016,10,6,14,0,898.0,88.0,2.6,32.0,746.0,932.9,671.25
2016,10,6,14,15,586.0,200.5,2.6,31.5,622.5,763.97,560.05
2016,10,6,14,30,274.0,313.0,2.6,31.0,499.0,568.6,421.19
2016,10,6,14,45,551.0,203.0,2.6,31.0,549.5,686.58,511.74
2016,10,6,15,0,828.0,93.0,2.6,31.0,600.0,767.07,570.05
2016,10,6,15,15,809.5,90.0,2.6,31.0,555.0,713.7,534.32
2016,10,6,15,30,791.0,87.0,2.6,31.0,510.0,659.44,497.57
2016,10,6,15,45,763.5,84.0,2.6,31.0,460.0,598.79,454.32
2016,10,6,16,0,736.0,81.0,2.6,31.0,410.0,538.76,410.24
2016,10,6,16,15,699.5,76.5,2.4,30.5,357.0,474.38,361.78
2016,10,6,16,30,663.0,72.0,2.2,30.0,304.0,411.27,312.71
2016,10,6,16,45,604.5,66.0,2.05,29.5,249.5,340.02,256.1
2016,10,6,17,0,546.0,60.0,1.9,29.0,195.0,274.54,202.36
2016,10,6,17,15,460.0,50.5,1.75,28.0,144.0,203.36,144.13
2016,10,6,17,30,374.0,41.0,1.6,27.0,93.0,142.27,93.72
2016,10,6,17,45,229.0,26.5,1.45,26.5,54.0,76.01,39.33
2016,10,6,18,0,84.0,12.0,1.3,26.0,15.0,19.93,0.0
2016,10,6,18,15,42.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.85,21.5,29.0,31.46,0.0
2016,10,7,7,0,258.0,33.0,1.0,22.0,58.0,93.95,56.76
2016,10,7,7,15,364.5,44.5,1.1,22.5,105.5,151.6,105.03
2016,10,7,7,30,471.0,56.0,1.2,23.0,153.0,222.32,163.59
2016,10,7,7,45,558.0,59.5,1.3,23.5,208.5,289.94,220.17
2016,10,7,8,0,645.0,63.0,1.4,24.0,264.0,366.75,282.84
2016,10,7,8,15,322.5,73.5,1.55,24.5,174.0,248.7,195.12
2016,10,7,8,30,0.0,84.0,1.7,25.0,84.0,70.09,51.57
2016,10,7,8,45,396.0,79.5,1.85,25.5,278.5,344.15,272.67
2016,10,7,9,0,792.0,75.0,2.0,26.0,473.0,620.38,479.56
2016,10,7,9,15,396.5,118.5,2.15,26.0,318.0,420.86,328.19
2016,10,7,9,30,1.0,162.0,2.3,26.0,163.0,139.77,105.48
2016,10,7,9,45,4.5,183.0,2.5,26.5,186.5,161.56,122.6
2016,10,7,10,0,8.0,204.0,2.7,27.0,210.0,183.77,139.35
2016,10,7,10,15,10.0,213.5,2.85,27.0,221.0,194.29,147.21
2016,10,7,10,30,12.0,223.0,3.0,27.0,232.0,204.98,155.24
2016,10,7,10,45,448.0,158.5,3.15,27.5,498.0,616.75,472.0
2016,10,7,11,0,884.0,94.0,3.3,28.0,764.0,956.04,703.22
2016,10,7,11,15,609.5,229.5,3.45,28.0,697.0,869.92,642.39
2016,10,7,11,30,335.0,365.0,3.6,28.0,630.0,725.79,537.3
2016,10,7,11,45,338.0,369.5,3.8,28.5,639.5,738.18,546.1
2016,10,7,12,0,341.0,374.0,4.0,29.0,649.0,749.04,552.92
2016,10,7,12,15,248.0,390.0,4.15,29.0,590.0,673.44,498.36
2016,10,7,12,30,155.0,406.0,4.3,29.0,531.0,575.74,427.77
2016,10,7,12,45,486.0,273.0,4.5,29.0,661.0,807.31,600.69
2016,10,7,13,0,817.0,140.0,4.7,29.0,791.0,991.4,728.78
2016,10,7,13,15,812.0,139.0,4.8,28.5,775.0,974.24,718.86
2016,10,7,13,30,807.0,138.0,4.9,28.0,759.0,953.79,708.09
2016,10,7,13,45,495.5,246.5,5.05,28.0,624.5,754.93,569.4
2016,10,7,14,0,184.0,355.0,5.2,28.0,490.0,532.15,403.1
2016,10,7,14,15,472.0,245.0,5.25,27.5,568.5,702.19,536.51
2016,10,7,14,30,760.0,135.0,5.3,27.0,647.0,824.36,629.36
2016,10,7,14,45,417.5,202.5,5.4,27.0,481.5,577.09,446.83
2016,10,7,15,0,75.0,270.0,5.5,27.0,316.0,316.19,243.85
2016,10,7,15,15,43.5,227.0,5.45,26.5,253.5,245.68,190.14
2016,10,7,15,30,12.0,184.0,5.4,26.0,191.0,168.77,129.92
2016,10,7,15,45,70.0,187.0,5.4,26.0,219.0,219.61,171.8
2016,10,7,16,0,128.0,190.0,5.4,26.0,247.0,265.47,208.87
2016,10,7,16,15,326.5,145.0,5.35,25.5,264.5,328.72,260.47
2016,10,7,16,30,525.0,100.0,5.3,25.0,282.0,373.69,294.64
2016,10,7,16,45,470.0,89.0,5.3,24.5,230.5,302.44,235.91
2016,10,7,17,0,415.0,78.0,5.3,24.0,179.0,241.71,184.51
2016,10,7,17,15,331.0,63.5,5.15,23.0,130.5,174.84,128.44
2016,10,7,17,30,247.0,49.0,5.0,22.0,82.0,118.27,81.06
2016,10,7,17,45,123.5,30.0,4.9,21.5,46.5,55.76,28.24
2016,10,7,18,0,0.0,11.0,4.8,21.0,11.0,9.39,0.0
2016,10,7,18,15,0.0,5.5,4.75,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,4.05,14.0,28.0,31.29,0.0
2016,10,8,7,0,250.0,33.0,4.2,14.0,56.0,92.35,57.36
2016,10,8,7,15,352.5,46.0,4.25,14.5,104.0,151.08,108.86
2016,10,8,7,30,455.0,59.0,4.3,15.0,152.0,221.52,169.9
2016,10,8,7,45,521.0,67.5,4.4,16.0,205.0,285.6,226.25
2016,10,8,8,0,587.0,76.0,4.5,17.0,258.0,356.68,287.07
2016,10,8,8,15,631.0,82.5,4.4,17.5,311.0,421.23,341.38
2016,10,8,8,30,675.0,89.0,4.3,18.0,364.0,489.39,396.66
2016,10,8,8,45,706.5,93.5,4.25,18.5,415.0,550.94,445.04
2016,10,8,9,0,738.0,98.0,4.2,19.0,466.0,613.91,492.99
2016,10,8,9,15,760.0,102.0,4.1,19.5,512.5,668.21,532.86
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,724.49,572.16
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,775.2,604.76
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,824.64,635.71
2016,10,8,10,15,831.0,112.0,3.8,22.5,676.5,866.86,661.96
2016,10,8,10,30,843.0,114.0,3.7,23.0,711.0,906.79,686.24
2016,10,8,10,45,853.0,115.0,3.65,23.5,738.5,941.22,706.72
2016,10,8,11,0,863.0,116.0,3.6,24.0,766.0,961.47,717.5
2016,10,8,11,15,868.5,117.0,3.5,24.5,784.5,985.09,730.29
2016,10,8,11,30,874.0,118.0,3.4,25.0,803.0,1005.4,740.77
2016,10,8,11,45,877.0,118.5,3.35,25.5,813.5,1019.23,747.39
2016,10,8,12,0,880.0,119.0,3.3,26.0,824.0,1029.48,751.8
2016,10,8,12,15,703.0,211.0,3.25,26.0,775.0,973.89,714.8
2016,10,8,12,30,526.0,303.0,3.2,26.0,726.0,882.69,650.46
2016,10,8,12,45,703.5,209.5,3.2,26.5,769.5,968.45,710.9
2016,10,8,13,0,881.0,116.0,3.2,27.0,813.0,1017.31,741.03
2016,10,8,13,15,876.5,115.0,3.2,27.0,797.0,1000.15,729.94
2016,10,8,13,30,872.0,114.0,3.2,27.0,781.0,979.54,717.27
2016,10,8,13,45,867.5,111.5,3.2,27.5,757.5,954.0,700.05
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,925.24,680.82
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.0,898.6,664.41
2016,10,8,14,30,843.0,105.0,3.2,28.0,670.0,859.13,639.29
2016,10,8,14,45,818.5,107.0,3.2,28.0,629.0,809.79,607.29
2016,10,8,15,0,794.0,109.0,3.2,28.0,588.0,759.29,574.14
2016,10,8,15,15,774.5,105.5,3.2,27.5,543.5,705.86,539.52
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,651.68,502.2
2016,10,8,15,45,735.0,95.0,3.2,27.0,450.5,595.26,460.99
2016,10,8,16,0,715.0,88.0,3.2,27.0,402.0,536.44,416.85
2016,10,8,16,15,677.0,82.5,2.95,26.5,349.0,469.95,365.69
2016,10,8,16,30,639.0,77.0,2.7,26.0,296.0,406.11,314.96
2016,10,8,16,45,591.5,68.5,2.45,25.5,243.0,338.11,259.47
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,274.71,205.99
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,202.31,145.62
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,140.31,93.47
2016,10,8,17,45,226.5,25.0,1.65,22.0,49.5,73.43,34.17
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,18.59,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.5,2.65,12.5,31.5,39.19,0.0
2016,10,9,7,0,394.0,27.0,2.9,13.0,63.0,118.25,71.76
2016,10,9,7,15,500.5,35.5,2.95,13.5,115.0,180.26,128.42
2016,10,9,7,30,607.0,44.0,3.0,14.0,167.0,256.7,195.69
2016,10,9,7,45,668.5,50.0,3.05,15.0,223.0,325.32,256.71
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,400.16,320.87
2016,10,9,8,15,623.0,87.0,3.15,17.0,303.0,423.71,342.27
2016,10,9,8,30,516.0,118.0,3.2,18.0,327.0,426.26,344.8
2016,10,9,8,45,521.5,135.5,3.3,19.0,370.5,476.85,383.96
2016,10,9,9,0,527.0,153.0,3.4,20.0,414.0,526.79,421.0
2016,10,9,9,15,551.5,161.5,3.3,20.5,458.0,580.02,460.1
2016,10,9,9,30,576.0,170.0,3.2,21.0,502.0,633.93,498.55
2016,10,9,9,45,751.0,125.0,3.15,21.5,590.5,759.56,589.67
2016,10,9,10,0,926.0,80.0,3.1,22.0,679.0,874.26,666.49
2016,10,9,10,15,936.0,81.5,3.05,22.0,714.5,917.08,693.19
2016,10,9,10,30,946.0,83.0,3.0,22.0,750.0,957.18,718.34
2016,10,9,10,45,953.0,84.0,3.0,22.5,777.5,990.96,738.05
2016,10,9,11,0,960.0,85.0,3.0,23.0,805.0,1021.42,755.48
2016,10,9,11,15,964.5,86.0,3.0,23.5,824.5,1045.96,768.97
2016,10,9,11,30,969.0,87.0,3.0,24.0,844.0,1066.76,780.09
2016,10,9,11,45,969.5,88.5,3.05,24.5,854.0,1080.28,787.08
2016,10,9,12,0,970.0,90.0,3.1,25.0,864.0,1089.78,791.68
