Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,598.38,464.98
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,824.81,626.41
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,764.25,579.06
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,656.77,496.41
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,691.15,519.78
2016,10,19,11,0,400.0,306.0,3.9,29.0,592.0,724.71,541.56
2016,10,19,11,15,437.5,297.0,3.9,29.0,616.5,778.72,578.86
2016,10,19,11,30,475.0,288.0,3.9,29.0,641.0,814.76,603.76
2016,10,19,11,45,489.5,287.0,3.95,29.0,654.5,834.47,617.17
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,852.09,629.32
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,954.96,701.63
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,1022.17,744.88
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,1013.34,738.8
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,1000.99,731.17
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,922.65,679.61
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,814.92,604.82
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,791.47,590.09
2016,10,19,14,0,525.0,236.0,3.7,29.0,591.0,765.79,573.23
2016,10,19,14,15,544.0,216.5,3.6,29.0,569.5,745.02,560.04
2016,10,19,14,30,563.0,197.0,3.5,29.0,548.0,720.95,544.42
2016,10,19,14,45,593.5,173.0,3.45,29.0,521.5,705.2,534.8
2016,10,19,15,0,624.0,149.0,3.4,29.0,495.0,678.89,517.61
2016,10,19,15,15,666.0,124.5,3.2,28.5,466.5,655.41,502.72
2016,10,19,15,30,708.0,100.0,3.0,28.0,438.0,625.41,482.53
2016,10,19,15,45,677.5,94.5,2.85,28.0,389.5,563.6,436.62
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,503.04,390.66
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,434.62,337.68
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,369.85,285.96
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,298.09,227.56
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,232.92,172.96
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,155.82,109.67
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,95.03,55.38
2016,10,19,17,45,102.5,15.5,1.15,24.5,24.0,32.21,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.5,14.88,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,29.0,38.46,13.04
2016,10,20,7,15,141.5,47.0,3.05,21.0,69.0,98.23,69.09
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,161.8,122.53
2016,10,20,7,45,303.5,85.0,3.8,21.5,156.5,228.46,178.96
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,297.12,236.51
2016,10,20,8,15,187.0,53.0,4.55,22.0,104.5,166.34,133.19
2016,10,20,8,30,0.0,5.0,4.9,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,6.0,5.25,22.5,6.0,4.94,0.0
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,54.5,5.8,23.0,54.5,45.15,31.5
2016,10,20,9,30,0.0,102.0,6.0,23.0,102.0,85.49,64.23
2016,10,20,9,45,0.0,57.0,6.2,23.0,57.0,47.28,33.0
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,9.93,2.46
2016,10,20,10,15,0.0,13.5,6.5,23.5,13.5,11.17,3.45
2016,10,20,10,30,0.0,15.0,6.6,24.0,15.0,12.43,4.43
2016,10,20,10,45,1.0,91.5,6.7,24.5,92.5,77.16,56.51
2016,10,20,11,0,2.0,168.0,6.8,25.0,170.0,146.28,111.12
2016,10,20,11,15,89.5,266.0,6.85,25.0,332.5,343.88,268.03
2016,10,20,11,30,177.0,364.0,6.9,25.0,495.0,560.78,433.32
2016,10,20,11,45,503.5,249.5,6.95,25.5,628.5,809.61,624.08
2016,10,20,12,0,830.0,135.0,7.0,26.0,762.0,1021.19,774.76
2016,10,20,12,15,831.5,135.0,7.0,26.0,763.0,1025.04,776.35
2016,10,20,12,30,833.0,135.0,7.0,26.0,764.0,1025.32,776.59
2016,10,20,12,45,842.0,129.0,7.0,26.5,759.5,1022.92,773.59
2016,10,20,13,0,851.0,123.0,7.0,27.0,755.0,1016.73,768.16
2016,10,20,13,15,591.5,223.5,7.0,27.0,658.0,863.45,659.93
2016,10,20,13,30,332.0,324.0,7.0,27.0,561.0,682.22,523.07
2016,10,20,13,45,587.5,217.0,7.0,27.0,619.0,820.17,631.55
2016,10,20,14,0,843.0,110.0,7.0,27.0,677.0,925.43,708.31
2016,10,20,14,15,832.5,108.0,6.95,26.5,645.5,888.34,683.84
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,848.8,658.03
2016,10,20,14,45,807.0,103.0,6.9,26.0,575.5,802.21,625.74
2016,10,20,15,0,792.0,100.0,6.9,26.0,537.0,754.0,591.97
2016,10,20,15,15,771.0,96.5,6.8,25.5,492.5,699.42,553.89
2016,10,20,15,30,750.0,93.0,6.7,25.0,448.0,647.15,515.85
2016,10,20,15,45,728.0,86.5,6.6,25.0,400.0,587.73,469.88
2016,10,20,16,0,706.0,80.0,6.5,25.0,352.0,528.67,423.02
2016,10,20,16,15,663.5,74.0,6.25,24.5,300.0,459.73,367.58
2016,10,20,16,30,621.0,68.0,6.0,24.0,248.0,394.0,313.01
2016,10,20,16,45,563.5,59.0,5.75,23.5,196.5,322.23,252.08
2016,10,20,17,0,506.0,50.0,5.5,23.0,145.0,256.3,194.38
2016,10,20,17,15,395.0,38.5,5.15,22.0,97.5,177.66,127.2
2016,10,20,17,30,284.0,27.0,4.8,21.0,50.0,110.86,63.18
2016,10,20,17,45,142.0,13.5,4.5,20.5,25.0,37.96,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,37.73,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,107.35,38.21
2016,10,21,7,15,469.5,29.5,3.15,11.5,91.0,181.04,129.95
2016,10,21,7,30,597.0,39.0,3.4,12.0,141.0,266.14,206.14
2016,10,21,7,45,668.5,45.0,3.65,13.0,196.5,339.23,272.09
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,419.53,341.97
2016,10,21,8,15,782.5,55.0,4.05,14.5,308.0,489.09,401.52
2016,10,21,8,30,825.0,59.0,4.2,15.0,364.0,561.65,461.29
2016,10,21,8,45,855.0,62.0,4.35,16.0,417.0,622.96,509.53
2016,10,21,9,0,885.0,65.0,4.5,17.0,470.0,689.23,559.62
2016,10,21,9,15,904.5,67.5,4.35,17.5,518.0,747.73,599.73
2016,10,21,9,30,924.0,70.0,4.2,18.0,566.0,805.35,638.27
2016,10,21,9,45,938.5,71.5,4.1,18.5,608.0,856.49,671.55
2016,10,21,10,0,953.0,73.0,4.0,19.0,650.0,905.67,702.8
2016,10,21,10,15,963.0,74.0,3.85,19.5,684.5,948.04,728.39
2016,10,21,10,30,973.0,75.0,3.7,20.0,719.0,987.6,751.6
2016,10,21,10,45,980.0,76.0,3.6,20.5,746.0,1021.3,770.81
2016,10,21,11,0,987.0,77.0,3.5,21.0,773.0,1051.6,787.56
2016,10,21,11,15,991.0,77.5,3.4,21.0,791.5,1074.79,801.0
2016,10,21,11,30,995.0,78.0,3.3,21.0,810.0,1094.16,811.99
2016,10,21,11,45,996.5,79.0,3.2,21.5,819.5,1107.67,817.64
2016,10,21,12,0,998.0,80.0,3.1,22.0,829.0,1117.13,820.77
2016,10,21,12,15,998.0,80.0,3.05,22.0,829.0,1119.77,821.75
2016,10,21,12,30,998.0,80.0,3.0,22.0,829.0,1118.28,820.32
2016,10,21,12,45,995.5,79.5,2.95,22.5,820.5,1109.56,812.86
2016,10,21,13,0,993.0,79.0,2.9,23.0,812.0,1096.78,803.07
2016,10,21,13,15,989.0,78.5,2.85,23.0,794.5,1078.55,791.52
2016,10,21,13,30,985.0,78.0,2.8,23.0,777.0,1056.48,777.66
2016,10,21,13,45,978.0,77.0,2.75,23.5,751.0,1027.25,757.79
2016,10,21,14,0,971.0,76.0,2.7,24.0,725.0,994.59,735.83
2016,10,21,14,15,961.5,74.5,2.65,23.5,691.0,955.86,712.71
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,914.25,687.49
2016,10,21,14,45,938.5,71.5,2.55,23.0,616.5,866.68,656.64
2016,10,21,15,0,925.0,70.0,2.5,23.0,576.0,817.03,624.06
2016,10,21,15,15,906.5,67.5,2.4,23.0,529.0,760.67,586.01
2016,10,21,15,30,888.0,65.0,2.3,23.0,482.0,703.26,546.67
2016,10,21,15,45,861.5,62.0,2.25,23.0,430.0,639.36,500.51
2016,10,21,16,0,835.0,59.0,2.2,23.0,378.0,580.17,455.48
2016,10,21,16,15,795.5,55.0,1.9,22.0,323.0,508.61,400.21
2016,10,21,16,30,756.0,51.0,1.6,21.0,268.0,439.64,344.73
2016,10,21,16,45,693.0,45.5,1.35,20.5,212.0,361.87,279.9
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,290.2,217.85
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,205.97,146.31
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,133.21,72.25
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,47.26,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,20.0,37.42,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,40.0,105.74,30.81
2016,10,22,7,15,463.0,29.5,0.7,11.5,89.0,180.1,128.2
2016,10,22,7,30,592.0,39.0,0.8,12.0,138.0,265.54,203.42
2016,10,22,7,45,660.0,45.5,0.9,13.0,193.0,337.52,266.82
2016,10,22,8,0,728.0,52.0,1.0,14.0,248.0,416.32,333.34
2016,10,22,8,15,770.5,56.5,1.2,15.0,303.0,485.82,390.56
2016,10,22,8,30,813.0,61.0,1.4,16.0,358.0,558.34,447.73
2016,10,22,8,45,840.5,64.5,1.6,17.0,410.0,622.79,496.65
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,682.42,540.47
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,740.43,579.87
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,797.66,617.91
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.5,847.64,648.98
2016,10,22,10,0,933.0,78.0,2.2,21.0,640.0,895.56,678.14
2016,10,22,10,15,943.0,79.5,2.2,21.5,674.5,937.78,703.33
2016,10,22,10,30,953.0,81.0,2.2,22.0,709.0,977.26,726.43
2016,10,22,10,45,958.5,83.0,2.2,22.5,735.0,1010.12,744.97
2016,10,22,11,0,964.0,85.0,2.2,23.0,761.0,1039.59,761.25
2016,10,22,11,15,968.5,86.0,2.2,23.0,779.5,1063.36,775.36
2016,10,22,11,30,973.0,87.0,2.2,23.0,798.0,1083.43,787.23
2016,10,22,11,45,974.0,87.5,2.25,23.5,807.0,1095.54,793.32
2016,10,22,12,0,975.0,88.0,2.3,24.0,816.0,1103.69,797.14
2016,10,22,12,15,975.0,88.0,2.3,24.0,816.5,1106.23,798.54
2016,10,22,12,30,975.0,88.0,2.3,24.0,817.0,1104.75,797.64
2016,10,22,12,45,972.0,88.5,2.3,24.5,808.5,1096.79,791.34
2016,10,22,13,0,969.0,89.0,2.3,25.0,800.0,1084.89,782.81
2016,10,22,13,15,964.5,88.0,2.3,25.0,782.5,1065.9,771.51
2016,10,22,13,30,960.0,87.0,2.3,25.0,765.0,1043.19,758.01
2016,10,22,13,45,952.5,86.0,2.35,25.0,739.0,1014.03,741.01
2016,10,22,14,0,945.0,85.0,2.4,25.0,713.0,981.57,721.85
2016,10,22,14,15,934.5,83.5,2.4,25.0,679.5,942.72,697.89
2016,10,22,14,30,924.0,82.0,2.4,25.0,646.0,901.15,671.99
2016,10,22,14,45,908.0,80.5,2.45,25.0,605.0,852.56,641.48
2016,10,22,15,0,892.0,79.0,2.5,25.0,564.0,802.17,609.27
2016,10,22,15,15,872.5,76.5,2.5,24.5,517.0,746.51,573.57
2016,10,22,15,30,853.0,74.0,2.5,24.0,470.0,695.68,540.52
2016,10,22,15,45,824.0,70.5,2.5,24.0,418.5,630.54,493.02
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,566.12,444.4
2016,10,22,16,15,753.0,62.5,2.2,23.0,312.5,494.6,389.22
2016,10,22,16,30,711.0,58.0,1.9,22.0,258.0,425.93,334.05
2016,10,22,16,45,643.5,51.0,1.6,21.5,203.0,346.94,268.32
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,277.02,207.88
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,193.06,136.95
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,120.35,61.28
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,41.87,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,29.0,10.5,1.45,13.5,12.0,14.04,0.0
2016,10,23,7,0,58.0,21.0,1.6,14.0,24.0,39.16,5.51
2016,10,23,7,15,125.5,41.0,1.7,14.0,58.0,88.38,62.85
2016,10,23,7,30,193.0,61.0,1.8,14.0,92.0,140.8,108.9
2016,10,23,7,45,227.0,81.5,1.95,14.5,131.5,187.91,150.53
2016,10,23,8,0,261.0,102.0,2.1,15.0,171.0,238.82,194.52
2016,10,23,8,15,294.0,117.5,2.05,15.5,211.5,287.14,235.18
2016,10,23,8,30,327.0,133.0,2.0,16.0,252.0,338.79,277.32
2016,10,23,8,45,334.0,154.0,2.0,16.5,290.5,383.07,312.08
2016,10,23,9,0,341.0,175.0,2.0,17.0,329.0,427.37,345.81
2016,10,23,9,15,263.5,207.0,2.2,17.5,333.0,422.03,339.31
2016,10,23,9,30,186.0,239.0,2.4,18.0,337.0,393.84,315.05
2016,10,23,9,45,221.5,254.5,2.65,18.5,380.5,446.68,355.83
2016,10,23,10,0,257.0,270.0,2.9,19.0,424.0,519.02,410.02
2016,10,23,10,15,552.5,189.5,3.1,19.5,544.0,720.95,565.06
2016,10,23,10,30,848.0,109.0,3.3,20.0,664.0,924.23,707.61
2016,10,23,10,45,533.0,222.5,3.5,20.5,576.0,772.63,596.38
2016,10,23,11,0,218.0,336.0,3.7,21.0,488.0,565.79,437.95
2016,10,23,11,15,336.0,312.5,3.7,21.5,554.0,680.67,524.67
2016,10,23,11,30,454.0,289.0,3.7,22.0,620.0,797.91,608.7
2016,10,23,11,45,483.0,281.5,3.7,22.5,637.5,825.17,626.26
2016,10,23,12,0,512.0,274.0,3.7,23.0,655.0,850.52,643.0
2016,10,23,12,15,466.5,293.5,3.65,23.0,640.5,826.11,624.22
2016,10,23,12,30,421.0,313.0,3.6,23.0,626.0,780.07,591.14
2016,10,23,12,45,336.0,332.0,3.6,23.0,580.0,712.59,541.7
2016,10,23,13,0,251.0,351.0,3.6,23.0,534.0,623.64,476.55
2016,10,23,13,15,556.0,231.5,3.55,23.0,625.0,832.0,633.62
2016,10,23,13,30,861.0,112.0,3.5,23.0,716.0,987.59,740.58
2016,10,23,13,45,564.5,209.0,3.45,23.5,599.5,791.3,602.74
2016,10,23,14,0,268.0,306.0,3.4,24.0,483.0,588.63,450.97
2016,10,23,14,15,546.0,204.5,3.25,23.5,542.5,736.22,566.8
2016,10,23,14,30,824.0,103.0,3.1,23.0,602.0,848.45,648.18
2016,10,23,14,45,809.5,99.5,3.0,23.0,563.0,801.67,615.45
2016,10,23,15,0,795.0,96.0,2.9,23.0,524.0,753.24,582.53
2016,10,23,15,15,772.0,92.5,2.55,22.5,479.0,697.12,543.45
2016,10,23,15,30,749.0,89.0,2.2,22.0,434.0,640.65,502.74
2016,10,23,15,45,719.0,84.0,1.9,22.0,385.0,580.7,456.9
2016,10,23,16,0,689.0,79.0,1.6,22.0,336.0,519.12,408.83
2016,10,23,16,15,642.0,73.0,1.5,21.5,284.0,448.68,354.29
2016,10,23,16,30,595.0,67.0,1.4,21.0,232.0,381.96,300.64
2016,10,23,16,45,526.0,58.5,1.35,20.5,181.0,307.25,239.01
2016,10,23,17,0,457.0,50.0,1.3,20.0,130.0,239.66,181.26
2016,10,23,17,15,336.0,37.5,1.3,19.5,85.0,159.74,113.77
2016,10,23,17,30,215.0,25.0,1.3,19.0,40.0,90.58,41.94
2016,10,23,17,45,107.5,12.5,1.35,19.0,20.0,31.03,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.75,16.5,14.0,18.15,0.0
2016,10,24,7,0,99.0,22.0,0.8,17.0,28.0,54.03,3.62
2016,10,24,7,15,225.0,38.0,1.0,17.5,69.0,121.39,85.11
2016,10,24,7,30,351.0,54.0,1.2,18.0,110.0,197.3,149.67
2016,10,24,7,45,433.5,64.0,1.45,18.5,160.0,266.71,209.28
2016,10,24,8,0,516.0,74.0,1.7,19.0,210.0,343.74,274.01
2016,10,24,8,15,339.5,111.0,1.85,20.0,208.5,315.64,253.28
2016,10,24,8,30,163.0,148.0,2.0,21.0,207.0,249.83,200.12
2016,10,24,8,45,447.5,118.0,2.2,22.0,311.0,430.16,344.48
2016,10,24,9,0,732.0,88.0,2.4,23.0,415.0,622.55,490.37
2016,10,24,9,15,511.5,156.0,2.35,23.5,396.0,563.86,441.24
2016,10,24,9,30,291.0,224.0,2.3,24.0,377.0,474.65,369.83
2016,10,24,9,45,278.0,245.5,2.3,24.5,401.0,499.92,387.18
2016,10,24,10,0,265.0,267.0,2.3,25.0,425.0,523.41,402.25
2016,10,24,10,15,165.5,279.0,2.3,25.0,380.0,439.63,337.78
2016,10,24,10,30,66.0,291.0,2.3,25.0,335.0,347.64,266.27
2016,10,24,10,45,39.0,261.0,2.3,25.5,287.5,289.9,221.61
2016,10,24,11,0,12.0,231.0,2.3,26.0,240.0,215.99,164.02
2016,10,24,11,15,116.0,291.5,2.3,26.0,375.5,420.2,320.65
2016,10,24,11,30,220.0,352.0,2.3,26.0,511.0,593.84,446.66
2016,10,24,11,45,321.5,331.0,2.35,26.5,566.5,696.86,519.1
2016,10,24,12,0,423.0,310.0,2.4,27.0,622.0,798.09,588.64
2016,10,24,12,15,617.5,224.5,2.4,27.0,680.5,913.91,670.29
2016,10,24,12,30,812.0,139.0,2.4,27.0,739.0,1010.49,732.28
2016,10,24,12,45,810.0,137.5,2.45,27.5,731.0,1002.0,725.16
2016,10,24,13,0,808.0,136.0,2.5,28.0,723.0,990.08,717.05
2016,10,24,13,15,802.0,135.0,2.5,28.0,706.0,971.39,705.66
2016,10,24,13,30,796.0,134.0,2.5,28.0,689.0,949.56,692.37
2016,10,24,13,45,787.5,131.5,2.55,28.0,664.5,920.7,674.99
2016,10,24,14,0,779.0,129.0,2.6,28.0,640.0,889.11,655.77
2016,10,24,14,15,765.5,126.5,2.6,28.0,608.0,856.02,635.08
2016,10,24,14,30,752.0,124.0,2.6,28.0,576.0,815.19,609.02
2016,10,24,14,45,732.5,121.0,2.6,28.0,537.5,767.08,577.74
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,717.92,545.35
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.0,661.9,508.01
2016,10,24,15,30,662.0,109.0,2.6,27.0,411.0,606.01,469.03
2016,10,24,15,45,628.0,102.5,2.6,27.0,363.5,542.92,422.64
2016,10,24,16,0,594.0,96.0,2.6,27.0,316.0,481.53,376.17
2016,10,24,16,15,543.0,88.0,2.3,26.5,265.5,411.39,321.6
2016,10,24,16,30,492.0,80.0,2.0,26.0,215.0,345.5,268.74
2016,10,24,16,45,419.5,69.0,1.75,25.5,166.5,269.25,206.59
2016,10,24,17,0,347.0,58.0,1.5,25.0,118.0,205.33,152.92
2016,10,24,17,15,232.5,42.0,1.45,24.0,76.0,131.44,92.07
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,66.67,26.07
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,22.34,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.0,15.5,4.0,3.41,0.0
2016,10,25,7,0,0.0,8.0,1.1,16.0,8.0,6.57,0.0
2016,10,25,7,15,0.0,21.5,1.25,16.5,21.5,17.74,8.57
2016,10,25,7,30,0.0,35.0,1.4,17.0,35.0,28.94,18.54
2016,10,25,7,45,0.0,51.5,1.55,17.5,51.5,43.33,30.94
2016,10,25,8,0,0.0,68.0,1.7,18.0,68.0,57.88,43.31
2016,10,25,8,15,0.0,84.5,1.8,18.5,84.5,72.46,55.45
2016,10,25,8,30,0.0,101.0,1.9,19.0,101.0,87.08,67.4
2016,10,25,8,45,53.5,146.5,2.05,19.5,170.0,174.14,139.48
2016,10,25,9,0,107.0,192.0,2.2,20.0,239.0,261.75,209.98
2016,10,25,9,15,228.5,201.5,2.25,20.5,316.5,377.57,302.06
2016,10,25,9,30,350.0,211.0,2.3,21.0,394.0,506.8,400.86
2016,10,25,9,45,338.5,232.0,2.35,21.5,420.5,535.14,419.43
2016,10,25,10,0,327.0,253.0,2.4,22.0,447.0,561.6,436.89
2016,10,25,10,15,366.0,259.5,2.4,22.0,487.5,614.89,475.61
2016,10,25,10,30,405.0,266.0,2.4,22.0,528.0,669.43,514.45
2016,10,25,10,45,261.5,298.5,2.45,22.5,470.5,581.42,445.78
2016,10,25,11,0,118.0,331.0,2.5,23.0,413.0,445.02,341.51
2016,10,25,11,15,314.0,297.0,2.55,23.5,521.5,643.26,490.74
2016,10,25,11,30,510.0,263.0,2.6,24.0,630.0,827.98,621.25
2016,10,25,11,45,495.5,272.5,2.65,24.5,632.5,829.64,619.14
2016,10,25,12,0,481.0,282.0,2.7,25.0,635.0,828.7,616.92
2016,10,25,12,15,494.5,277.0,2.7,25.0,640.5,838.6,623.95
2016,10,25,12,30,508.0,272.0,2.7,25.0,646.0,846.14,629.39
2016,10,25,12,45,441.5,294.5,2.75,25.0,617.0,799.03,595.97
2016,10,25,13,0,375.0,317.0,2.8,25.0,588.0,732.87,549.8
2016,10,25,13,15,310.5,323.5,2.75,25.0,544.5,670.75,505.36
2016,10,25,13,30,246.0,330.0,2.7,25.0,501.0,588.93,446.57
2016,10,25,13,45,546.0,219.5,2.7,25.5,581.0,786.32,593.32
2016,10,25,14,0,846.0,109.0,2.7,26.0,661.0,929.2,689.98
2016,10,25,14,15,702.5,148.5,2.6,26.0,591.5,825.12,618.93
2016,10,25,14,30,559.0,188.0,2.5,26.0,522.0,711.11,539.96
2016,10,25,14,45,427.0,207.0,2.45,26.0,452.5,600.53,460.22
2016,10,25,15,0,295.0,226.0,2.4,26.0,383.0,483.69,373.78
2016,10,25,15,15,166.5,203.0,2.2,25.5,290.5,335.32,261.75
2016,10,25,15,30,38.0,180.0,2.0,25.0,198.0,200.82,156.11
2016,10,25,15,45,34.0,160.5,1.85,25.0,175.5,177.21,138.07
2016,10,25,16,0,30.0,141.0,1.7,25.0,153.0,154.13,119.91
2016,10,25,16,15,24.5,120.0,1.45,24.0,128.5,129.08,100.25
2016,10,25,16,30,19.0,99.0,1.2,23.0,104.0,98.19,75.38
2016,10,25,16,45,9.5,78.0,1.0,22.5,80.5,74.08,55.47
2016,10,25,17,0,0.0,57.0,0.8,22.0,57.0,51.0,36.18
2016,10,25,17,15,0.0,36.5,0.85,21.5,36.5,32.27,20.09
2016,10,25,17,30,0.0,16.0,0.9,21.0,16.0,13.2,0.16
2016,10,25,17,45,0.0,8.0,0.95,21.0,8.0,6.83,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,59.0,9.5,0.95,15.5,12.5,18.8,0.0
2016,10,26,7,0,118.0,19.0,1.0,16.0,25.0,55.19,0.0
2016,10,26,7,15,246.5,33.5,1.1,16.5,65.5,124.13,86.17
2016,10,26,7,30,375.0,48.0,1.2,17.0,106.0,203.17,154.37
2016,10,26,7,45,458.5,57.0,1.35,18.0,156.0,272.06,213.57
2016,10,26,8,0,542.0,66.0,1.5,19.0,206.0,349.83,278.47
2016,10,26,8,15,593.5,72.5,1.8,20.0,256.5,416.33,333.04
2016,10,26,8,30,645.0,79.0,2.1,21.0,307.0,487.18,389.09
2016,10,26,8,45,679.5,84.0,2.45,22.0,355.5,549.41,436.89
2016,10,26,9,0,714.0,89.0,2.8,23.0,404.0,613.37,484.49
2016,10,26,9,15,441.0,161.5,2.75,23.5,362.5,519.81,409.2
2016,10,26,9,30,168.0,234.0,2.7,24.0,321.0,376.69,294.86
2016,10,26,9,45,147.5,253.0,2.65,24.5,334.0,387.05,301.46
2016,10,26,10,0,127.0,272.0,2.6,25.0,347.0,395.56,305.87
2016,10,26,10,15,473.5,190.5,2.5,25.5,491.5,654.22,502.28
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,900.69,670.16
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,931.58,685.44
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,959.53,700.64
2016,10,26,11,15,836.5,116.0,2.25,27.0,702.5,982.07,713.68
2016,10,26,11,30,842.0,117.0,2.2,27.0,720.0,1001.38,724.71
2016,10,26,11,45,856.0,112.0,2.15,27.5,731.0,1006.34,725.24
2016,10,26,12,0,870.0,107.0,2.1,28.0,742.0,1020.59,731.92
2016,10,26,12,15,590.5,223.5,2.1,28.0,655.0,886.26,644.72
2016,10,26,12,30,311.0,340.0,2.1,28.0,568.0,700.51,514.47
2016,10,26,12,45,588.0,223.5,2.1,28.0,647.5,871.68,638.61
2016,10,26,13,0,865.0,107.0,2.1,28.0,727.0,1002.78,722.69
2016,10,26,13,15,859.5,106.0,2.05,28.0,710.5,984.22,709.47
2016,10,26,13,30,854.0,105.0,2.0,28.0,694.0,973.77,703.15
2016,10,26,13,45,462.5,199.0,2.0,28.5,517.0,684.9,509.14
2016,10,26,14,0,71.0,293.0,2.0,29.0,340.0,356.13,266.98
2016,10,26,14,15,442.0,195.5,2.0,29.0,460.5,634.95,479.18
2016,10,26,14,30,813.0,98.0,2.0,29.0,581.0,834.48,617.44
2016,10,26,14,45,787.0,99.0,2.0,29.0,541.0,783.81,582.92
2016,10,26,15,0,761.0,100.0,2.0,29.0,501.0,732.26,549.65
2016,10,26,15,15,737.0,96.5,1.95,28.5,457.0,680.27,516.2
2016,10,26,15,30,713.0,93.0,1.9,28.0,413.0,624.66,478.28
2016,10,26,15,45,681.5,87.5,1.85,28.0,365.0,562.12,432.91
2016,10,26,16,0,650.0,82.0,1.8,28.0,317.0,500.96,387.19
2016,10,26,16,15,601.5,75.5,1.55,27.0,266.5,431.16,334.15
2016,10,26,16,30,553.0,69.0,1.3,26.0,216.0,365.29,282.16
2016,10,26,16,45,483.5,59.0,1.1,25.5,167.0,291.06,221.71
2016,10,26,17,0,414.0,49.0,0.9,25.0,118.0,224.12,165.49
2016,10,26,17,15,290.5,35.5,0.9,24.5,75.0,144.92,99.83
2016,10,26,17,30,167.0,22.0,0.9,24.0,32.0,74.04,16.9
2016,10,26,17,45,83.5,11.0,0.95,23.5,16.0,25.5,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,0.95,16.5,11.0,8.11,0.0
2016,10,27,7,0,78.0,19.0,1.0,17.0,22.0,42.1,0.0
2016,10,27,7,15,196.0,36.0,1.1,17.5,61.5,112.87,77.78
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,185.6,140.67
2016,10,27,7,45,401.0,64.0,1.35,19.0,149.5,252.81,198.0
2016,10,27,8,0,488.0,75.0,1.5,20.0,198.0,333.89,265.12
2016,10,27,8,15,542.0,82.5,1.4,20.5,248.5,400.31,318.87
2016,10,27,8,30,596.0,90.0,1.3,21.0,299.0,471.29,373.89
2016,10,27,8,45,638.0,95.0,1.2,22.0,348.0,536.14,421.14
2016,10,27,9,0,680.0,100.0,1.1,23.0,397.0,603.45,467.91
2016,10,27,9,15,706.5,104.0,1.0,23.5,441.5,660.32,505.96
2016,10,27,9,30,733.0,108.0,0.9,24.0,486.0,717.42,541.68
2016,10,27,9,45,752.0,111.5,0.8,25.0,525.5,767.69,570.06
2016,10,27,10,0,771.0,115.0,0.7,26.0,565.0,812.17,593.58
2016,10,27,10,15,785.0,117.5,0.85,26.0,598.0,854.28,621.42
2016,10,27,10,30,799.0,120.0,1.0,26.0,631.0,894.37,647.89
2016,10,27,10,45,540.5,218.5,1.2,26.5,570.0,778.2,570.69
2016,10,27,11,0,282.0,317.0,1.4,27.0,509.0,629.99,465.42
2016,10,27,11,15,556.0,222.0,1.5,27.0,613.0,821.71,603.61
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,1001.25,719.16
2016,10,27,11,45,586.5,228.0,1.75,27.5,648.0,874.63,635.41
2016,10,27,12,0,343.0,329.0,1.9,28.0,579.0,721.17,528.31
2016,10,27,12,15,614.0,216.5,1.95,28.0,663.0,903.65,658.26
2016,10,27,12,30,885.0,104.0,2.0,28.0,747.0,1033.55,740.16
2016,10,27,12,45,883.5,103.0,2.05,28.5,739.0,1025.8,733.25
2016,10,27,13,0,882.0,102.0,2.1,29.0,731.0,1014.47,725.76
2016,10,27,13,15,877.0,101.5,2.1,29.0,714.5,996.74,715.23
2016,10,27,13,30,872.0,101.0,2.1,29.0,698.0,975.67,702.75
2016,10,27,13,45,865.0,99.0,2.15,29.0,673.5,947.77,686.5
2016,10,27,14,0,858.0,97.0,2.2,29.0,649.0,927.0,674.88
2016,10,27,14,15,846.5,95.0,2.25,29.0,617.0,888.69,651.66
2016,10,27,14,30,835.0,93.0,2.3,29.0,585.0,848.0,626.76
2016,10,27,14,45,811.0,93.5,2.35,29.0,545.0,797.75,595.06
2016,10,27,15,0,787.0,94.0,2.4,29.0,505.0,746.46,562.14
2016,10,27,15,15,763.5,90.5,2.4,28.5,460.5,690.39,525.99
2016,10,27,15,30,740.0,87.0,2.4,28.0,416.0,637.0,490.08
2016,10,27,15,45,708.0,82.0,2.4,28.0,367.5,573.53,443.87
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,511.43,397.21
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,440.93,343.22
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,374.33,290.21
2016,10,27,16,45,507.5,56.0,1.55,25.5,167.0,298.9,228.27
2016,10,27,17,0,436.0,47.0,1.3,25.0,117.0,230.9,170.7
2016,10,27,17,15,310.0,34.0,1.25,24.0,74.0,150.1,103.16
2016,10,27,17,30,184.0,21.0,1.2,23.0,31.0,77.78,9.35
2016,10,27,17,45,92.0,10.5,1.2,22.5,15.5,26.84,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.5,8.5,0.15,15.5,12.5,7.26,0.0
2016,10,28,7,0,175.0,17.0,0.1,16.0,25.0,67.75,0.0
2016,10,28,7,15,314.0,30.0,0.15,16.5,67.5,143.91,97.88
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,228.13,171.06
2016,10,28,7,45,538.0,50.5,0.3,18.0,162.0,300.43,232.39
2016,10,28,8,0,623.0,58.0,0.4,19.0,214.0,381.69,298.8
2016,10,28,8,15,672.5,63.5,0.75,19.5,266.5,450.21,355.5
2016,10,28,8,30,722.0,69.0,1.1,20.0,319.0,520.44,411.82
2016,10,28,8,45,757.5,72.5,1.45,21.0,369.5,585.39,461.59
2016,10,28,9,0,793.0,76.0,1.8,22.0,420.0,651.86,510.84
2016,10,28,9,15,815.5,79.0,1.9,22.5,466.0,709.34,550.18
2016,10,28,9,30,838.0,82.0,2.0,23.0,512.0,766.39,587.98
2016,10,28,9,45,856.0,84.0,2.1,24.0,552.5,817.81,619.98
2016,10,28,10,0,874.0,86.0,2.2,25.0,593.0,859.26,644.62
2016,10,28,10,15,885.5,87.5,2.25,25.0,626.5,900.48,670.99
2016,10,28,10,30,897.0,89.0,2.3,25.0,660.0,939.29,695.59
2016,10,28,10,45,600.5,199.5,2.35,25.5,588.0,821.81,614.14
2016,10,28,11,0,304.0,310.0,2.4,26.0,516.0,644.18,483.54
2016,10,28,11,15,614.5,201.0,2.4,26.0,631.0,865.05,644.03
2016,10,28,11,30,925.0,92.0,2.4,26.0,746.0,1044.19,758.85
2016,10,28,11,45,606.0,216.5,2.4,26.5,647.0,889.66,654.32
2016,10,28,12,0,287.0,341.0,2.4,27.0,548.0,678.43,502.75
2016,10,28,12,15,609.5,216.0,2.4,27.0,656.5,898.94,662.35
2016,10,28,12,30,932.0,91.0,2.4,27.0,765.0,1066.67,769.02
2016,10,28,12,45,929.0,90.5,2.4,27.5,756.0,1057.68,760.3
2016,10,28,13,0,926.0,90.0,2.4,28.0,747.0,1044.97,751.27
2016,10,28,13,15,920.5,89.5,2.35,28.0,729.5,1026.12,739.48
2016,10,28,13,30,915.0,89.0,2.3,28.0,712.0,1003.81,725.66
2016,10,28,13,45,906.0,88.0,2.3,28.0,686.5,974.23,707.8
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,941.63,688.03
2016,10,28,14,15,886.0,85.0,2.3,28.0,628.0,903.24,664.38
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,862.36,638.93
2016,10,28,14,45,858.0,81.5,2.3,28.0,555.5,814.87,608.77
2016,10,28,15,0,841.0,80.0,2.3,28.0,516.0,773.1,582.17
2016,10,28,15,15,819.0,77.0,2.25,27.5,471.0,716.64,545.66
2016,10,28,15,30,797.0,74.0,2.2,27.0,426.0,659.66,508.03
2016,10,28,15,45,765.5,70.0,2.2,27.0,376.5,595.18,461.23
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,531.81,413.68
2016,10,28,16,15,687.5,61.0,1.9,26.0,274.5,460.62,359.01
2016,10,28,16,30,641.0,56.0,1.6,25.0,222.0,395.24,306.6
2016,10,28,16,45,565.0,49.0,1.35,24.5,170.5,316.79,241.98
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,246.27,181.95
2016,10,28,17,15,355.0,30.5,1.05,23.0,75.0,161.41,110.37
2016,10,28,17,30,221.0,19.0,1.0,22.0,31.0,85.18,0.0
2016,10,28,17,45,110.5,9.5,1.0,21.5,15.5,29.73,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,49.47,0.0
2016,10,29,7,15,288.5,30.0,1.1,17.0,64.5,136.77,92.39
