Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,30,19.0,251.0,4.5,19.0,264.0,246.07,193.81
2016,11,8,12,45,25.0,260.5,4.55,19.0,277.5,261.93,206.62
2016,11,8,13,0,31.0,270.0,4.6,19.0,291.0,299.6,236.54
2016,11,8,13,15,30.5,263.0,4.55,19.0,283.5,291.29,230.08
2016,11,8,13,30,30.0,256.0,4.5,19.0,276.0,283.06,223.83
2016,11,8,13,45,60.5,265.5,4.45,19.5,302.5,323.27,256.38
2016,11,8,14,0,91.0,275.0,4.4,20.0,329.0,362.56,287.71
2016,11,8,14,15,45.5,201.0,4.3,19.5,228.0,235.99,187.69
2016,11,8,14,30,0.0,127.0,4.2,19.0,127.0,108.62,84.01
2016,11,8,14,45,0.0,129.0,4.1,19.0,129.0,110.97,86.27
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,113.58,88.64
2016,11,8,15,15,0.0,72.5,3.85,19.0,72.5,60.14,44.67
2016,11,8,15,30,0.0,14.0,3.7,19.0,14.0,11.54,4.07
2016,11,8,15,45,0.0,12.0,3.55,19.0,12.0,9.88,2.7
2016,11,8,16,0,0.0,10.0,3.4,19.0,10.0,8.22,1.31
2016,11,8,16,15,0.0,8.0,3.2,18.5,8.0,6.57,0.0
2016,11,8,16,30,0.0,6.0,3.0,18.0,6.0,4.92,0.0
2016,11,8,16,45,0.0,4.5,2.9,18.0,4.5,3.69,0.0
2016,11,8,17,0,0.0,3.0,2.8,18.0,3.0,2.46,0.0
2016,11,8,17,15,0.0,1.5,2.85,17.5,1.5,1.23,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,37.0,4.45,14.5,37.0,30.55,20.58
2016,11,9,9,0,0.0,70.0,4.6,15.0,70.0,58.04,43.86
2016,11,9,9,15,0.0,52.0,4.6,15.0,52.0,43.04,31.01
2016,11,9,9,30,0.0,34.0,4.6,15.0,34.0,28.1,18.25
2016,11,9,9,45,0.0,31.0,4.65,15.5,31.0,25.63,16.06
2016,11,9,10,0,0.0,28.0,4.7,16.0,28.0,23.15,13.88
2016,11,9,10,15,0.0,29.5,4.7,16.0,29.5,24.41,14.9
2016,11,9,10,30,0.0,31.0,4.7,16.0,31.0,25.67,15.91
2016,11,9,10,45,0.0,61.0,4.75,16.5,61.0,50.64,36.66
2016,11,9,11,0,0.0,91.0,4.8,17.0,91.0,75.73,57.26
2016,11,9,11,15,0.0,116.0,4.8,17.0,116.0,97.84,75.34
2016,11,9,11,30,0.0,141.0,4.8,17.0,141.0,120.55,93.82
2016,11,9,11,45,0.0,139.0,4.85,17.0,139.0,118.66,92.2
2016,11,9,12,0,0.0,137.0,4.9,17.0,137.0,116.8,90.65
2016,11,9,12,15,0.0,140.5,4.85,17.0,140.5,119.99,93.24
2016,11,9,12,30,0.0,144.0,4.8,17.0,144.0,123.22,95.87
2016,11,9,12,45,0.0,98.5,4.75,17.5,98.5,82.24,62.27
2016,11,9,13,0,0.0,53.0,4.7,18.0,53.0,44.01,30.79
2016,11,9,13,15,0.0,79.0,4.65,18.0,79.0,65.71,48.71
2016,11,9,13,30,0.0,105.0,4.6,18.0,105.0,88.01,67.08
2016,11,9,13,45,0.0,129.0,4.55,18.0,129.0,109.8,84.99
2016,11,9,14,0,0.0,153.0,4.5,18.0,153.0,132.46,103.6
2016,11,9,14,15,0.0,100.5,4.5,18.0,100.5,84.17,64.21
2016,11,9,14,30,0.0,48.0,4.5,18.0,48.0,39.76,27.58
2016,11,9,14,45,0.0,39.0,4.5,18.0,39.0,32.27,21.41
2016,11,9,15,0,0.0,30.0,4.5,18.0,30.0,24.79,15.2
2016,11,9,15,15,0.0,49.5,4.4,18.0,49.5,40.96,28.86
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,57.2,42.59
2016,11,9,15,45,262.0,81.0,4.2,18.0,164.0,280.31,232.63
2016,11,9,16,0,524.0,93.0,4.1,18.0,259.0,444.92,365.52
2016,11,9,16,15,466.0,83.0,3.8,17.5,211.5,368.78,301.94
2016,11,9,16,30,408.0,73.0,3.5,17.0,164.0,303.08,245.93
2016,11,9,16,45,318.0,59.5,3.25,17.0,119.0,225.18,178.54
2016,11,9,17,0,228.0,46.0,3.0,17.0,74.0,157.64,119.04
2016,11,9,17,15,114.0,27.5,2.95,16.5,41.5,76.02,40.53
2016,11,9,17,30,0.0,9.0,2.9,16.0,9.0,7.68,0.0
2016,11,9,17,45,0.0,4.5,2.85,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.75,13.0,15.5,12.79,0.0
2016,11,10,7,30,0.0,31.0,2.8,13.0,31.0,26.83,16.26
2016,11,10,7,45,0.5,52.0,2.85,13.0,52.0,47.17,34.28
2016,11,10,8,0,1.0,73.0,2.9,13.0,73.0,67.1,51.77
2016,11,10,8,15,9.0,92.5,2.9,13.5,95.5,89.26,70.91
2016,11,10,8,30,17.0,112.0,2.9,14.0,118.0,112.28,90.5
2016,11,10,8,45,23.0,131.0,2.95,14.5,140.0,134.33,108.93
2016,11,10,9,0,29.0,150.0,3.0,15.0,162.0,168.5,137.08
2016,11,10,9,15,67.0,177.0,3.0,15.0,208.0,226.38,185.36
2016,11,10,9,30,105.0,204.0,3.0,15.0,254.0,287.71,235.6
2016,11,10,9,45,64.0,203.5,3.0,15.5,235.0,254.87,206.89
2016,11,10,10,0,23.0,203.0,3.0,16.0,216.0,203.89,163.63
2016,11,10,10,15,34.0,225.5,2.95,16.5,245.5,254.11,203.74
2016,11,10,10,30,45.0,248.0,2.9,17.0,275.0,289.58,231.27
2016,11,10,10,45,127.5,273.0,2.85,17.5,352.5,416.02,331.38
2016,11,10,11,0,210.0,298.0,2.8,18.0,430.0,527.32,416.27
2016,11,10,11,15,147.0,301.5,2.8,18.0,395.5,472.73,372.24
2016,11,10,11,30,84.0,305.0,2.8,18.0,361.0,394.23,310.53
2016,11,10,11,45,205.5,304.5,2.85,18.5,442.5,538.32,422.9
2016,11,10,12,0,327.0,304.0,2.9,19.0,524.0,684.65,531.42
2016,11,10,12,15,301.5,309.5,2.9,19.0,512.5,665.94,516.05
2016,11,10,12,30,276.0,315.0,2.9,19.0,501.0,645.94,500.92
2016,11,10,12,45,290.5,308.0,2.95,19.0,502.0,650.86,505.49
2016,11,10,13,0,305.0,301.0,3.0,19.0,503.0,654.35,508.95
2016,11,10,13,15,276.5,298.0,3.05,19.0,478.0,618.45,482.53
2016,11,10,13,30,248.0,295.0,3.1,19.0,453.0,561.58,440.94
2016,11,10,13,45,303.5,272.5,3.2,19.5,458.0,603.48,473.75
2016,11,10,14,0,359.0,250.0,3.3,20.0,463.0,620.97,488.15
2016,11,10,14,15,460.0,208.0,3.25,20.0,465.5,671.76,528.51
2016,11,10,14,30,561.0,166.0,3.2,20.0,468.0,696.22,549.41
2016,11,10,14,45,326.5,186.5,3.15,20.0,359.5,485.94,388.38
2016,11,10,15,0,92.0,207.0,3.1,20.0,251.0,281.43,225.01
2016,11,10,15,15,210.5,179.5,3.0,19.5,267.0,350.91,284.45
2016,11,10,15,30,329.0,152.0,2.9,19.0,283.0,408.31,332.24
2016,11,10,15,45,309.5,135.5,2.8,19.0,246.5,361.65,294.74
2016,11,10,16,0,290.0,119.0,2.7,19.0,210.0,316.36,257.93
2016,11,10,16,15,266.0,100.0,2.35,18.5,172.5,267.11,217.18
2016,11,10,16,30,242.0,81.0,2.0,18.0,135.0,220.04,177.1
2016,11,10,16,45,201.0,62.0,1.7,17.5,98.5,167.8,131.89
2016,11,10,17,0,160.0,43.0,1.4,17.0,62.0,119.96,89.43
2016,11,10,17,15,80.0,21.5,1.3,16.0,31.0,56.11,27.07
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,5.5,1.95,11.5,5.5,4.51,0.0
2016,11,11,7,30,0.0,11.0,2.1,12.0,11.0,9.04,1.72
2016,11,11,7,45,0.0,19.0,2.3,12.5,19.0,15.64,7.64
2016,11,11,8,0,0.0,27.0,2.5,13.0,27.0,22.26,13.48
2016,11,11,8,15,0.0,35.0,2.45,13.5,35.0,28.89,19.26
2016,11,11,8,30,0.0,43.0,2.4,14.0,43.0,35.53,24.96
2016,11,11,8,45,0.0,44.5,2.4,14.5,44.5,36.78,25.94
2016,11,11,9,0,0.0,46.0,2.4,15.0,46.0,38.03,26.89
2016,11,11,9,15,0.0,55.0,2.45,15.5,55.0,45.53,33.1
2016,11,11,9,30,0.0,64.0,2.5,16.0,64.0,53.05,39.25
2016,11,11,9,45,0.0,73.0,2.55,17.0,73.0,60.57,45.25
2016,11,11,10,0,0.0,82.0,2.6,18.0,82.0,68.11,51.18
2016,11,11,10,15,0.0,108.0,2.55,18.0,108.0,91.02,69.93
2016,11,11,10,30,0.0,134.0,2.5,18.0,134.0,114.78,89.17
2016,11,11,10,45,1.5,157.5,2.5,18.5,158.5,138.08,107.73
2016,11,11,11,0,3.0,181.0,2.5,19.0,183.0,161.84,126.45
2016,11,11,11,15,3.0,179.0,2.5,19.0,181.0,159.64,124.5
2016,11,11,11,30,3.0,177.0,2.5,19.0,179.0,157.55,122.72
2016,11,11,11,45,8.5,205.0,2.5,19.5,211.0,190.15,148.55
2016,11,11,12,0,14.0,233.0,2.5,20.0,243.0,223.51,174.6
2016,11,11,12,15,151.0,272.0,2.5,20.0,373.5,447.08,351.26
2016,11,11,12,30,288.0,311.0,2.5,20.0,504.0,654.0,505.24
2016,11,11,12,45,587.5,199.5,2.5,20.5,587.0,857.64,654.75
2016,11,11,13,0,887.0,88.0,2.5,21.0,670.0,1005.35,751.9
2016,11,11,13,15,882.0,87.0,2.45,21.0,654.0,987.32,738.5
2016,11,11,13,30,877.0,86.0,2.4,21.0,638.0,966.02,724.76
2016,11,11,13,45,869.0,84.5,2.35,21.5,614.5,938.13,705.35
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,907.37,684.17
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,870.34,660.07
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,839.8,640.38
2016,11,11,14,45,801.0,83.5,2.15,22.0,488.0,784.13,602.98
2016,11,11,15,0,765.0,87.0,2.1,22.0,447.0,728.1,564.97
2016,11,11,15,15,738.5,83.5,2.0,21.5,404.0,671.37,526.47
2016,11,11,15,30,712.0,80.0,1.9,21.0,361.0,618.26,489.33
2016,11,11,15,45,675.0,75.0,1.8,21.0,314.5,553.48,440.24
2016,11,11,16,0,638.0,70.0,1.7,21.0,268.0,490.59,391.15
2016,11,11,16,15,582.0,63.5,1.45,20.5,219.5,417.72,332.81
2016,11,11,16,30,526.0,57.0,1.2,20.0,171.0,349.52,276.2
2016,11,11,16,45,439.5,47.0,0.95,19.5,124.5,269.19,208.54
2016,11,11,17,0,353.0,37.0,0.7,19.0,78.0,198.1,146.39
2016,11,11,17,15,176.5,18.5,0.7,18.5,39.0,93.64,44.5
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,15.5,3.35,11.5,34.5,85.05,1.05
2016,11,12,7,30,359.0,31.0,3.4,12.0,69.0,188.69,140.46
2016,11,12,7,45,456.0,40.0,3.45,12.5,115.5,261.88,209.09
2016,11,12,8,0,553.0,49.0,3.5,13.0,162.0,345.78,283.32
2016,11,12,8,15,610.5,55.0,3.5,13.5,211.0,414.79,343.61
2016,11,12,8,30,668.0,61.0,3.5,14.0,260.0,488.8,405.65
2016,11,12,8,45,705.0,65.5,3.55,15.0,307.5,549.55,454.24
2016,11,12,9,0,742.0,70.0,3.6,16.0,355.0,615.07,504.52
2016,11,12,9,15,768.0,73.5,3.55,16.5,398.5,672.75,546.17
2016,11,12,9,30,794.0,77.0,3.5,17.0,442.0,730.47,586.48
2016,11,12,9,45,811.0,80.0,3.5,17.5,480.0,779.92,619.96
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,828.04,651.88
2016,11,12,10,15,841.0,85.0,3.4,18.0,550.5,869.77,679.41
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,909.34,705.1
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.0,930.18,716.11
2016,11,12,11,0,866.0,92.0,3.1,19.0,631.0,957.96,731.98
2016,11,12,11,15,872.0,93.0,3.0,19.0,648.0,980.9,745.76
2016,11,12,11,30,878.0,94.0,2.9,19.0,665.0,1000.67,757.41
2016,11,12,11,45,883.5,93.0,2.85,19.5,674.5,1014.25,763.96
2016,11,12,12,0,889.0,92.0,2.8,20.0,684.0,1024.41,768.38
2016,11,12,12,15,889.0,92.5,2.75,20.0,684.5,1027.29,769.59
2016,11,12,12,30,889.0,93.0,2.7,20.0,685.0,1026.61,768.68
2016,11,12,12,45,885.0,93.0,2.65,20.5,677.0,1017.74,761.09
2016,11,12,13,0,881.0,93.0,2.6,21.0,669.0,1005.41,751.48
2016,11,12,13,15,548.5,194.5,2.6,21.0,550.5,791.13,605.58
2016,11,12,13,30,216.0,296.0,2.6,21.0,432.0,532.93,413.25
2016,11,12,13,45,195.0,285.0,2.6,21.0,404.5,496.12,387.47
2016,11,12,14,0,174.0,274.0,2.6,21.0,377.0,459.75,360.46
2016,11,12,14,15,498.0,180.5,2.55,20.5,451.0,676.18,530.68
2016,11,12,14,30,822.0,87.0,2.5,20.0,525.0,835.84,646.86
2016,11,12,14,45,759.0,93.5,2.5,20.0,475.5,761.51,594.17
2016,11,12,15,0,696.0,100.0,2.5,20.0,426.0,693.53,547.03
2016,11,12,15,15,651.5,102.5,2.4,20.0,384.5,632.94,503.56
2016,11,12,15,30,607.0,105.0,2.3,20.0,343.0,573.54,458.62
2016,11,12,15,45,564.5,98.0,2.2,20.0,297.0,507.26,407.62
2016,11,12,16,0,522.0,91.0,2.1,20.0,251.0,443.46,357.14
2016,11,12,16,15,468.0,80.5,1.85,19.5,205.0,369.18,297.23
2016,11,12,16,30,414.0,70.0,1.6,19.0,159.0,304.8,243.31
2016,11,12,16,45,335.5,56.0,1.35,18.5,115.0,230.94,180.53
2016,11,12,17,0,257.0,42.0,1.1,18.0,71.0,166.09,123.52
2016,11,12,17,15,128.5,21.0,1.1,17.5,35.5,78.37,34.24
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,99.5,18.0,1.9,11.5,28.0,60.72,0.0
2016,11,13,7,30,199.0,36.0,2.0,12.0,56.0,133.9,98.47
2016,11,13,7,45,271.0,52.0,2.15,12.5,96.0,193.66,154.08
2016,11,13,8,0,343.0,68.0,2.3,13.0,136.0,261.85,214.18
2016,11,13,8,15,403.5,77.0,2.15,13.5,179.0,323.38,267.38
2016,11,13,8,30,464.0,86.0,2.0,14.0,222.0,390.9,323.58
2016,11,13,8,45,401.0,114.0,1.85,14.5,246.0,406.47,335.07
2016,11,13,9,0,338.0,142.0,1.7,15.0,270.0,400.17,328.52
2016,11,13,9,15,363.5,156.5,1.5,15.5,309.5,450.36,366.67
2016,11,13,9,30,389.0,171.0,1.3,16.0,349.0,518.1,415.91
2016,11,13,9,45,368.5,192.5,1.15,16.5,372.5,525.28,418.09
2016,11,13,10,0,348.0,214.0,1.0,17.0,396.0,546.0,430.12
2016,11,13,10,15,578.5,160.0,0.85,17.5,484.5,719.57,556.13
2016,11,13,10,30,809.0,106.0,0.7,18.0,573.0,890.59,665.27
2016,11,13,10,45,819.0,108.5,0.55,19.0,598.0,924.5,678.02
2016,11,13,11,0,829.0,111.0,0.4,20.0,623.0,955.76,690.53
2016,11,13,11,15,835.5,112.0,0.5,20.0,640.5,979.02,706.04
2016,11,13,11,30,842.0,113.0,0.6,20.0,658.0,999.16,719.92
2016,11,13,11,45,837.5,117.5,0.7,20.5,665.5,1009.05,726.21
2016,11,13,12,0,833.0,122.0,0.8,21.0,673.0,1015.39,730.57
2016,11,13,12,15,656.0,187.0,0.85,21.0,621.5,919.04,670.43
2016,11,13,12,30,479.0,252.0,0.9,21.0,570.0,802.06,593.07
2016,11,13,12,45,512.5,236.0,1.0,21.5,572.5,815.42,604.95
2016,11,13,13,0,546.0,220.0,1.1,22.0,575.0,825.8,613.21
2016,11,13,13,15,442.5,246.5,1.1,22.0,529.5,744.75,556.54
2016,11,13,13,30,339.0,273.0,1.1,22.0,484.0,646.63,488.12
2016,11,13,13,45,259.5,273.0,1.15,22.0,431.0,563.97,429.92
2016,11,13,14,0,180.0,273.0,1.2,22.0,378.0,464.72,357.95
2016,11,13,14,15,330.0,230.5,1.2,22.0,410.0,563.68,435.3
2016,11,13,14,30,480.0,188.0,1.2,22.0,442.0,652.32,501.54
2016,11,13,14,45,513.5,164.5,1.3,22.0,418.5,635.72,491.45
2016,11,13,15,0,547.0,141.0,1.4,22.0,395.0,614.7,478.91
2016,11,13,15,15,590.5,122.0,1.4,21.5,372.5,608.86,476.9
2016,11,13,15,30,634.0,103.0,1.4,21.0,350.0,591.02,465.65
2016,11,13,15,45,586.5,97.0,1.4,21.0,303.0,521.29,413.31
2016,11,13,16,0,539.0,91.0,1.4,21.0,256.0,454.38,361.78
2016,11,13,16,15,478.5,81.5,1.25,20.5,208.5,376.95,300.47
2016,11,13,16,30,418.0,72.0,1.1,20.0,161.0,309.92,245.25
2016,11,13,16,45,326.5,58.0,1.0,19.5,115.5,230.06,178.6
2016,11,13,17,0,235.0,44.0,0.9,19.0,70.0,160.74,118.72
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.0,76.2,30.2
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.5,17.5,1.8,12.5,31.0,72.06,0.0
2016,11,14,7,30,277.0,35.0,2.1,13.0,62.0,161.54,117.58
2016,11,14,7,45,380.0,46.5,2.4,14.0,107.5,235.91,186.47
2016,11,14,8,0,483.0,58.0,2.7,15.0,153.0,321.5,260.71
2016,11,14,8,15,545.0,66.0,2.8,15.5,201.5,392.01,321.47
2016,11,14,8,30,607.0,74.0,2.9,16.0,250.0,467.89,384.46
2016,11,14,8,45,653.5,78.5,3.05,16.5,298.5,534.85,438.44
2016,11,14,9,0,700.0,83.0,3.2,17.0,347.0,604.62,492.84
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.5,663.58,536.43
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,722.96,578.22
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.5,771.0,609.61
2016,11,14,10,0,804.0,96.0,3.4,20.0,513.0,822.56,642.9
2016,11,14,10,15,818.0,98.5,3.4,20.5,545.0,865.12,670.09
2016,11,14,10,30,832.0,101.0,3.4,21.0,577.0,905.64,695.54
2016,11,14,10,45,843.5,101.5,3.4,21.5,602.5,939.16,715.88
2016,11,14,11,0,855.0,102.0,3.4,22.0,628.0,970.01,734.3
2016,11,14,11,15,861.0,103.0,3.35,22.0,645.0,993.21,748.55
2016,11,14,11,30,867.0,104.0,3.3,22.0,662.0,1013.2,760.74
2016,11,14,11,45,884.5,97.5,3.25,22.5,674.0,1020.31,762.95
2016,11,14,12,0,902.0,91.0,3.2,23.0,686.0,1036.1,771.17
2016,11,14,12,15,902.0,91.0,3.15,23.0,686.0,1038.48,772.04
2016,11,14,12,30,902.0,91.0,3.1,23.0,686.0,1037.27,770.84
2016,11,14,12,45,899.5,90.5,3.05,23.5,678.0,1029.33,763.93
2016,11,14,13,0,897.0,90.0,3.0,24.0,670.0,1017.87,754.95
2016,11,14,13,15,891.5,89.0,2.9,24.0,654.0,999.38,742.56
2016,11,14,13,30,886.0,88.0,2.8,24.0,638.0,977.61,728.19
2016,11,14,13,45,877.5,86.5,2.75,24.5,613.5,949.24,708.58
2016,11,14,14,0,869.0,85.0,2.7,25.0,589.0,918.01,687.2
2016,11,14,14,15,856.5,83.5,2.65,25.0,558.0,889.9,669.34
2016,11,14,14,30,844.0,82.0,2.6,25.0,527.0,849.59,643.06
2016,11,14,14,45,826.0,79.5,2.55,25.0,489.0,801.44,611.21
2016,11,14,15,0,808.0,77.0,2.5,25.0,451.0,751.91,578.05
2016,11,14,15,15,783.5,74.0,2.3,24.5,408.0,695.83,539.86
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,639.51,500.76
2016,11,14,15,45,725.5,66.0,1.95,24.0,318.0,575.07,452.56
2016,11,14,16,0,692.0,61.0,1.8,24.0,271.0,511.98,403.59
2016,11,14,16,15,637.5,55.5,1.6,23.0,221.5,441.52,348.39
2016,11,14,16,30,583.0,50.0,1.4,22.0,172.0,372.64,292.16
2016,11,14,16,45,497.0,41.0,1.2,21.0,125.0,290.57,223.69
2016,11,14,17,0,411.0,32.0,1.0,20.0,78.0,217.78,159.54
2016,11,14,17,15,205.5,16.0,1.05,19.5,39.0,100.23,36.49
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.2,12.5,34.0,93.61,0.0
2016,11,15,7,30,452.0,25.0,2.5,13.0,68.0,213.56,153.69
2016,11,15,7,45,549.5,32.5,2.85,14.0,116.5,290.73,229.08
2016,11,15,8,0,647.0,40.0,3.2,15.0,165.0,378.28,306.19
2016,11,15,8,15,702.5,44.5,3.1,15.5,215.5,449.43,367.94
2016,11,15,8,30,758.0,49.0,3.0,16.0,266.0,525.02,430.45
2016,11,15,8,45,793.5,52.0,2.9,17.0,315.0,589.93,481.03
2016,11,15,9,0,829.0,55.0,2.8,18.0,364.0,650.43,525.2
2016,11,15,9,15,853.0,57.5,2.55,19.0,409.0,708.33,563.35
2016,11,15,9,30,877.0,60.0,2.3,20.0,454.0,765.98,599.51
2016,11,15,9,45,894.0,61.5,2.05,21.0,493.5,816.03,628.56
2016,11,15,10,0,911.0,63.0,1.8,22.0,533.0,864.57,655.16
2016,11,15,10,15,923.0,64.5,1.7,22.5,565.5,906.89,679.29
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,946.79,701.27
2016,11,15,10,45,942.5,67.0,1.55,24.0,623.5,979.17,717.2
2016,11,15,11,0,950.0,68.0,1.5,25.0,649.0,1008.46,730.95
2016,11,15,11,15,955.0,69.0,1.45,25.0,666.5,1032.03,743.82
2016,11,15,11,30,960.0,70.0,1.4,25.0,684.0,1052.11,754.56
2016,11,15,11,45,959.0,72.0,1.4,25.5,693.0,1063.8,759.58
2016,11,15,12,0,958.0,74.0,1.4,26.0,702.0,1071.68,762.49
2016,11,15,12,15,958.0,74.0,1.3,26.0,702.5,1074.25,762.02
2016,11,15,12,30,958.0,74.0,1.2,26.0,703.0,1073.01,759.37
2016,11,15,12,45,955.5,74.0,1.2,26.5,695.0,1065.44,753.52
2016,11,15,13,0,953.0,74.0,1.2,27.0,687.0,1054.14,745.66
2016,11,15,13,15,948.0,73.0,1.15,27.0,670.5,1035.43,733.99
2016,11,15,13,30,943.0,72.0,1.1,27.0,654.0,1013.22,720.39
2016,11,15,13,45,935.0,71.5,1.05,27.0,629.5,985.42,703.45
2016,11,15,14,0,927.0,71.0,1.0,27.0,605.0,954.53,684.68
2016,11,15,14,15,915.0,69.5,0.9,27.0,573.0,915.89,660.14
2016,11,15,14,30,903.0,68.0,0.8,27.0,541.0,874.8,634.04
2016,11,15,14,45,886.5,66.0,0.75,27.0,502.5,827.14,604.38
2016,11,15,15,0,870.0,64.0,0.7,27.0,464.0,777.88,573.35
2016,11,15,15,15,847.0,61.5,0.6,26.5,420.0,721.81,537.57
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,671.47,504.98
2016,11,15,15,45,789.5,55.5,0.45,26.0,327.5,605.39,459.31
2016,11,15,16,0,755.0,52.0,0.4,26.0,279.0,540.65,411.93
2016,11,15,16,15,702.5,47.5,0.4,25.5,229.0,466.39,356.74
2016,11,15,16,30,650.0,43.0,0.4,25.0,179.0,396.11,301.73
2016,11,15,16,45,561.0,36.0,0.4,24.5,130.0,311.11,233.19
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,235.11,167.68
2016,11,15,17,15,236.0,14.5,0.5,23.5,40.5,107.02,33.62
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.0,76.81,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,64.0,202.27,142.92
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.0,279.07,218.03
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,366.28,293.74
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,438.52,355.77
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,515.49,418.99
2016,11,16,8,45,770.0,57.0,2.3,18.0,309.5,580.86,469.92
2016,11,16,9,0,806.0,61.0,2.4,19.0,358.0,647.85,519.66
2016,11,16,9,15,831.5,64.0,2.4,20.0,403.0,707.12,559.65
2016,11,16,9,30,857.0,67.0,2.4,21.0,448.0,759.06,593.09
2016,11,16,9,45,873.5,69.0,2.45,22.0,487.5,808.51,624.21
2016,11,16,10,0,890.0,71.0,2.5,23.0,527.0,856.48,653.6
2016,11,16,10,15,902.5,73.0,2.8,23.5,560.0,899.14,682.04
2016,11,16,10,30,915.0,75.0,3.1,24.0,593.0,939.49,708.71
2016,11,16,10,45,922.5,76.5,3.4,24.5,618.5,971.97,729.91
2016,11,16,11,0,930.0,78.0,3.7,25.0,644.0,1001.43,749.06
2016,11,16,11,15,935.5,79.0,3.75,25.0,661.5,1025.13,764.15
2016,11,16,11,30,941.0,80.0,3.8,25.0,679.0,1045.43,777.12
2016,11,16,11,45,946.0,79.0,3.9,25.5,688.5,1059.21,784.76
2016,11,16,12,0,951.0,78.0,4.0,26.0,698.0,1069.36,790.19
2016,11,16,12,15,951.5,78.0,4.05,26.0,699.0,1072.47,792.37
2016,11,16,12,30,952.0,78.0,4.1,26.0,700.0,1071.79,792.32
2016,11,16,12,45,949.5,78.0,4.15,26.5,692.0,1064.31,786.42
2016,11,16,13,0,947.0,78.0,4.2,27.0,684.0,1053.12,778.31
2016,11,16,13,15,942.0,77.0,4.2,26.5,668.0,1034.57,768.24
2016,11,16,13,30,937.0,76.0,4.2,26.0,652.0,1012.55,755.97
2016,11,16,13,45,929.0,75.0,4.2,26.0,627.5,984.32,738.09
2016,11,16,14,0,921.0,74.0,4.2,26.0,603.0,953.03,718.18
2016,11,16,14,15,909.5,72.5,4.15,26.0,571.0,915.1,693.4
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,874.7,666.83
2016,11,16,14,45,880.0,69.5,4.05,26.0,500.5,826.69,634.69
2016,11,16,15,0,862.0,68.0,4.0,26.0,462.0,777.21,601.15
2016,11,16,15,15,838.0,65.0,3.7,25.5,418.0,726.99,566.75
2016,11,16,15,30,814.0,62.0,3.4,25.0,374.0,668.94,525.97
2016,11,16,15,45,779.5,58.5,3.15,24.5,325.5,603.31,477.77
2016,11,16,16,0,745.0,55.0,2.9,24.0,277.0,539.01,427.9
2016,11,16,16,15,691.5,50.0,2.6,23.0,227.0,464.02,368.53
2016,11,16,16,30,638.0,45.0,2.3,22.0,177.0,393.09,309.84
2016,11,16,16,45,548.0,37.5,2.05,21.0,128.0,307.58,237.73
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,231.06,169.13
2016,11,16,17,15,229.0,15.0,1.8,19.5,39.5,107.08,29.68
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.3,13.5,30.5,71.24,0.0
2016,11,17,7,30,379.0,28.0,2.6,14.0,61.0,193.87,135.31
2016,11,17,7,45,485.0,36.5,2.95,15.0,108.5,271.02,212.3
2016,11,17,8,0,591.0,45.0,3.3,16.0,156.0,359.91,290.14
2016,11,17,8,15,651.5,50.5,3.7,16.5,206.0,428.43,350.46
2016,11,17,8,30,712.0,56.0,4.1,17.0,256.0,505.71,415.6
2016,11,17,8,45,375.0,100.5,4.5,17.5,207.5,374.86,309.89
2016,11,17,9,0,38.0,145.0,4.9,18.0,159.0,172.12,138.95
2016,11,17,9,15,40.5,162.5,5.05,18.5,179.0,193.09,156.0
2016,11,17,9,30,43.0,180.0,5.2,19.0,199.0,214.43,172.82
2016,11,17,9,45,462.5,126.5,5.4,20.0,360.5,544.08,444.31
2016,11,17,10,0,882.0,73.0,5.6,21.0,522.0,851.79,674.82
2016,11,17,10,15,521.5,167.5,5.6,21.0,437.5,677.69,541.35
2016,11,17,10,30,161.0,262.0,5.6,21.0,353.0,434.99,346.3
2016,11,17,10,45,266.5,259.0,5.7,21.5,417.0,553.7,439.92
2016,11,17,11,0,372.0,256.0,5.8,22.0,481.0,657.56,519.35
2016,11,17,11,15,652.0,168.0,5.8,22.5,575.5,869.39,678.37
2016,11,17,11,30,932.0,80.0,5.8,23.0,670.0,1036.14,793.41
2016,11,17,11,45,930.5,81.5,5.8,23.5,678.0,1046.43,797.45
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,1053.04,800.03
2016,11,17,12,15,927.5,83.0,5.75,24.0,685.5,1054.11,800.22
2016,11,17,12,30,926.0,83.0,5.7,24.0,685.0,1051.49,798.1
2016,11,17,12,45,530.5,194.5,5.7,24.5,539.0,787.27,609.89
2016,11,17,13,0,135.0,306.0,5.7,25.0,393.0,472.21,366.03
2016,11,17,13,15,520.5,193.0,5.6,25.0,513.5,763.04,593.91
2016,11,17,13,30,906.0,80.0,5.5,25.0,634.0,987.59,753.27
2016,11,17,13,45,895.5,79.0,5.45,25.0,609.0,957.72,731.77
2016,11,17,14,0,885.0,78.0,5.4,25.0,584.0,925.03,709.83
2016,11,17,14,15,871.0,76.5,5.25,25.0,552.0,885.95,682.76
2016,11,17,14,30,857.0,75.0,5.1,25.0,520.0,844.7,654.11
2016,11,17,14,45,833.5,74.0,5.0,25.0,481.0,802.4,624.85
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,750.38,588.26
2016,11,17,15,15,783.0,70.0,4.7,24.5,398.5,692.59,547.62
2016,11,17,15,30,756.0,67.0,4.5,24.0,355.0,634.8,506.21
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.0,565.37,452.75
2016,11,17,16,0,664.0,62.0,4.1,24.0,259.0,501.62,401.73
2016,11,17,16,15,605.5,56.0,3.75,23.5,210.5,426.87,341.12
2016,11,17,16,30,547.0,50.0,3.4,23.0,162.0,357.04,282.41
2016,11,17,16,45,438.0,42.0,3.1,22.5,115.5,267.54,206.81
2016,11,17,17,0,329.0,34.0,2.8,22.0,69.0,189.54,137.98
2016,11,17,17,15,164.5,17.0,3.0,21.5,34.5,88.0,19.05
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,17.5,1.95,18.0,21.5,29.32,0.0
2016,11,18,7,30,92.0,35.0,2.0,18.0,43.0,87.48,57.52
2016,11,18,7,45,203.0,51.5,2.15,18.5,84.5,165.67,127.54
2016,11,18,8,0,314.0,68.0,2.3,19.0,126.0,249.02,198.39
2016,11,18,8,15,382.5,80.0,2.35,19.0,171.5,316.47,256.08
2016,11,18,8,30,451.0,92.0,2.4,19.0,217.0,390.82,317.89
2016,11,18,8,45,514.0,97.0,2.45,19.5,264.0,459.75,373.17
2016,11,18,9,0,577.0,102.0,2.5,20.0,311.0,540.23,435.38
2016,11,18,9,15,611.5,107.5,2.85,20.0,354.0,599.7,481.64
2016,11,18,9,30,646.0,113.0,3.2,20.0,397.0,660.28,527.9
2016,11,18,9,45,687.0,112.0,3.55,20.0,438.0,719.57,571.5
2016,11,18,10,0,728.0,111.0,3.9,20.0,479.0,779.35,614.98
2016,11,18,10,15,364.0,105.5,4.25,20.0,289.5,463.89,375.67
2016,11,18,10,30,0.0,100.0,4.6,20.0,100.0,83.81,63.24
2016,11,18,10,45,104.0,191.0,4.95,20.0,254.0,301.7,242.65
2016,11,18,11,0,208.0,282.0,5.3,20.0,408.0,510.36,406.84
2016,11,18,11,15,226.0,289.0,5.4,19.5,429.0,539.52,429.49
2016,11,18,11,30,244.0,296.0,5.5,19.0,450.0,568.61,452.72
2016,11,18,11,45,174.0,301.0,5.65,19.0,412.0,506.47,402.95
2016,11,18,12,0,104.0,306.0,5.8,19.0,374.0,420.7,334.66
2016,11,18,12,15,68.0,284.5,5.8,19.0,328.5,358.51,285.1
2016,11,18,12,30,32.0,263.0,5.8,19.0,283.0,296.79,235.29
2016,11,18,12,45,461.0,178.5,5.85,19.5,471.0,698.51,559.13
2016,11,18,13,0,890.0,94.0,5.9,20.0,659.0,1015.77,790.08
2016,11,18,13,15,885.5,93.0,5.95,20.0,643.5,998.62,777.06
