Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,15,843.0,63.5,5.0,21.5,400.0,738.41,590.29
2016,11,28,15,30,818.0,61.0,4.6,21.0,357.0,680.93,547.86
2016,11,28,15,45,779.5,57.5,4.2,21.0,309.5,613.1,495.49
2016,11,28,16,0,741.0,54.0,3.8,21.0,262.0,546.85,441.78
2016,11,28,16,15,682.0,49.0,3.25,19.5,212.0,469.06,379.23
2016,11,28,16,30,623.0,44.0,2.7,18.0,162.0,395.68,317.52
2016,11,28,16,45,518.5,36.0,2.15,17.0,115.0,302.9,237.71
2016,11,28,17,0,414.0,28.0,1.6,16.0,68.0,226.17,164.52
2016,11,28,17,15,207.0,14.0,1.55,15.5,34.0,101.79,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,114.0,10.0,2.95,10.5,16.0,43.68,0.0
2016,11,29,7,30,228.0,20.0,3.4,11.0,32.0,118.92,10.54
2016,11,29,7,45,361.5,31.0,3.9,12.0,74.0,210.74,160.04
2016,11,29,8,0,495.0,42.0,4.4,13.0,116.0,307.09,248.2
2016,11,29,8,15,570.5,49.0,4.25,13.5,164.5,382.65,315.73
2016,11,29,8,30,646.0,56.0,4.1,14.0,213.0,465.13,386.38
2016,11,29,8,45,692.5,61.0,4.0,14.5,260.5,529.49,440.12
2016,11,29,9,0,739.0,66.0,3.9,15.0,308.0,600.87,497.07
2016,11,29,9,15,770.5,69.5,3.95,16.0,352.5,662.0,542.12
2016,11,29,9,30,802.0,73.0,4.0,17.0,397.0,723.68,585.56
2016,11,29,9,45,821.5,76.5,4.05,18.0,436.5,775.9,620.69
2016,11,29,10,0,841.0,80.0,4.1,19.0,476.0,827.04,654.22
2016,11,29,10,15,856.5,82.0,4.05,19.5,509.5,871.46,683.0
2016,11,29,10,30,872.0,84.0,4.0,20.0,543.0,913.93,709.95
2016,11,29,10,45,884.0,85.0,3.95,21.0,569.5,949.69,730.42
2016,11,29,11,0,896.0,86.0,3.9,22.0,596.0,972.22,741.5
2016,11,29,11,15,903.0,87.0,3.7,22.0,614.5,997.26,756.23
2016,11,29,11,30,910.0,88.0,3.5,22.0,633.0,1019.15,768.67
2016,11,29,11,45,918.0,87.0,3.35,22.5,644.0,1036.29,776.74
2016,11,29,12,0,926.0,86.0,3.2,23.0,655.0,1050.04,782.57
2016,11,29,12,15,926.5,86.0,3.1,23.0,657.0,1053.95,783.95
2016,11,29,12,30,927.0,86.0,3.0,23.0,659.0,1054.25,783.2
2016,11,29,12,45,928.0,84.5,2.9,23.5,653.0,1049.56,777.85
2016,11,29,13,0,929.0,83.0,2.8,24.0,647.0,1041.25,770.36
2016,11,29,13,15,923.5,82.0,2.75,24.0,631.5,1023.56,758.92
2016,11,29,13,30,918.0,81.0,2.7,24.0,616.0,1002.52,745.49
2016,11,29,13,45,911.0,79.5,2.7,24.0,593.5,976.19,729.15
2016,11,29,14,0,904.0,78.0,2.7,24.0,571.0,946.84,710.83
2016,11,29,14,15,891.0,76.5,2.7,23.5,540.0,909.24,688.23
2016,11,29,14,30,878.0,75.0,2.7,23.0,509.0,869.32,663.81
2016,11,29,14,45,861.5,72.0,2.7,23.0,472.0,830.8,638.78
2016,11,29,15,0,845.0,69.0,2.7,23.0,435.0,781.78,605.98
2016,11,29,15,15,819.0,66.0,2.45,22.5,392.5,724.23,566.16
2016,11,29,15,30,793.0,63.0,2.2,22.0,350.0,666.44,525.4
2016,11,29,15,45,755.5,59.0,2.0,21.5,303.0,599.81,476.8
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,534.72,426.31
2016,11,29,16,15,657.5,50.0,1.65,20.0,207.0,457.16,365.15
2016,11,29,16,30,597.0,45.0,1.5,19.0,158.0,384.12,304.86
2016,11,29,16,45,492.5,37.0,1.4,18.0,111.5,297.24,231.41
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,217.31,157.15
2016,11,29,17,15,194.0,14.5,1.35,16.5,32.5,98.16,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.0,9.0,4.7,6.5,16.5,53.53,0.0
2016,11,30,7,30,298.0,18.0,4.8,7.0,33.0,138.08,0.0
2016,11,30,7,45,438.0,27.0,4.9,7.5,77.0,233.29,179.15
2016,11,30,8,0,578.0,36.0,5.0,8.0,121.0,334.87,275.55
2016,11,30,8,15,650.5,41.5,5.15,8.5,171.0,411.78,346.76
2016,11,30,8,30,723.0,47.0,5.3,9.0,221.0,494.87,420.67
2016,11,30,8,45,771.5,50.0,5.5,9.5,270.5,565.64,482.11
2016,11,30,9,0,820.0,53.0,5.7,10.0,320.0,639.23,543.54
2016,11,30,9,15,850.0,56.0,5.6,10.5,366.5,695.4,586.11
2016,11,30,9,30,880.0,59.0,5.5,11.0,413.0,757.77,632.29
2016,11,30,9,45,904.0,60.0,5.4,12.0,454.0,812.68,670.13
2016,11,30,10,0,928.0,61.0,5.3,13.0,495.0,866.73,706.22
2016,11,30,10,15,943.0,62.5,5.1,13.5,530.0,912.33,735.78
2016,11,30,10,30,958.0,64.0,4.9,14.0,565.0,955.77,763.03
2016,11,30,10,45,970.5,64.0,4.75,14.5,593.0,992.49,785.2
2016,11,30,11,0,983.0,64.0,4.6,15.0,621.0,1026.38,804.98
2016,11,30,11,15,989.5,65.0,4.45,15.0,640.5,1052.69,820.71
2016,11,30,11,30,996.0,66.0,4.3,15.0,660.0,1075.54,833.94
2016,11,30,11,45,1000.5,66.0,4.15,15.5,671.0,1091.48,841.58
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,1103.65,846.64
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.0,1108.45,848.8
2016,11,30,12,30,1007.0,66.0,3.8,16.0,686.0,1109.33,848.54
2016,11,30,12,45,1006.5,65.5,3.7,16.5,679.5,1104.13,842.78
2016,11,30,13,0,1006.0,65.0,3.6,17.0,673.0,1095.03,834.65
2016,11,30,13,15,1001.5,64.5,3.55,17.0,658.0,1078.12,823.48
2016,11,30,13,30,997.0,64.0,3.5,17.0,643.0,1057.55,810.04
2016,11,30,13,45,989.5,63.0,3.45,17.0,619.5,1029.91,791.91
2016,11,30,14,0,982.0,62.0,3.4,17.0,596.0,998.99,771.62
2016,11,30,14,15,971.0,60.5,3.35,17.0,564.5,961.15,746.52
2016,11,30,14,30,960.0,59.0,3.3,17.0,533.0,920.62,719.45
2016,11,30,14,45,941.0,59.0,3.25,17.0,495.0,872.92,687.05
2016,11,30,15,0,922.0,59.0,3.2,17.0,457.0,823.6,653.12
2016,11,30,15,15,899.0,56.5,3.0,16.5,413.0,766.66,613.37
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,709.1,572.35
2016,11,30,15,45,841.0,51.0,2.6,16.0,320.5,642.56,522.44
2016,11,30,16,0,806.0,48.0,2.4,16.0,272.0,577.33,470.13
2016,11,30,16,15,752.0,43.5,2.1,14.5,221.5,505.03,411.8
2016,11,30,16,30,698.0,39.0,1.8,13.0,171.0,431.63,349.83
2016,11,30,16,45,601.5,32.5,1.5,12.0,122.0,340.36,270.35
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,258.55,190.61
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,116.05,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,9.0,1.35,3.5,15.0,46.52,0.0
2016,12,1,7,30,253.0,18.0,1.6,4.0,30.0,124.34,0.0
2016,12,1,7,45,382.0,28.5,1.85,5.0,72.0,216.14,165.1
2016,12,1,8,0,511.0,39.0,2.1,6.0,114.0,310.4,254.66
2016,12,1,8,15,585.5,46.0,2.1,6.5,162.0,385.86,323.15
2016,12,1,8,30,660.0,53.0,2.1,7.0,210.0,464.26,391.5
2016,12,1,8,45,704.5,58.5,2.15,8.0,257.5,532.7,448.29
2016,12,1,9,0,749.0,64.0,2.2,9.0,305.0,603.71,504.55
2016,12,1,9,15,779.5,67.5,2.4,10.0,349.5,664.49,550.12
2016,12,1,9,30,810.0,71.0,2.6,11.0,394.0,725.72,594.16
2016,12,1,9,45,831.0,73.5,2.85,12.0,433.5,778.22,630.84
2016,12,1,10,0,852.0,76.0,3.1,13.0,473.0,829.73,666.1
2016,12,1,10,15,867.0,78.5,3.2,13.5,506.5,874.71,696.35
2016,12,1,10,30,882.0,81.0,3.3,14.0,540.0,917.72,724.85
2016,12,1,10,45,892.0,82.0,3.45,15.0,566.0,941.89,738.71
2016,12,1,11,0,902.0,83.0,3.6,16.0,592.0,972.94,757.5
2016,12,1,11,15,908.5,84.0,3.55,16.0,610.0,997.73,773.23
2016,12,1,11,30,915.0,85.0,3.5,16.0,628.0,1019.36,786.85
2016,12,1,11,45,920.0,85.0,3.45,16.5,639.0,1034.94,794.91
2016,12,1,12,0,925.0,85.0,3.4,17.0,650.0,1047.09,800.76
2016,12,1,12,15,925.5,85.0,3.4,17.0,651.5,1051.17,803.23
2016,12,1,12,30,926.0,85.0,3.4,17.0,653.0,1051.66,803.52
2016,12,1,12,45,707.5,154.0,3.4,17.5,585.5,930.13,718.49
2016,12,1,13,0,489.0,223.0,3.4,18.0,518.0,775.53,606.34
2016,12,1,13,15,699.5,153.0,3.4,18.0,564.0,906.23,703.58
2016,12,1,13,30,910.0,83.0,3.4,18.0,610.0,997.73,766.92
2016,12,1,13,45,900.5,82.0,3.4,18.5,587.0,970.02,746.48
2016,12,1,14,0,891.0,81.0,3.4,19.0,564.0,939.44,725.18
2016,12,1,14,15,878.5,79.5,3.4,18.5,534.0,912.35,709.08
2016,12,1,14,30,866.0,78.0,3.4,18.0,504.0,872.87,684.01
2016,12,1,14,45,848.0,75.5,3.4,18.0,467.5,825.39,651.65
2016,12,1,15,0,830.0,73.0,3.4,18.0,431.0,776.43,617.78
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.0,719.55,577.63
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,662.42,536.46
2016,12,1,15,45,740.5,62.5,2.8,17.0,300.5,595.85,485.46
2016,12,1,16,0,703.0,58.0,2.6,17.0,254.0,530.81,432.89
2016,12,1,16,15,643.5,52.5,2.25,15.5,205.5,453.83,370.78
2016,12,1,16,30,584.0,47.0,1.9,14.0,157.0,385.96,313.16
2016,12,1,16,45,482.0,38.0,1.6,13.0,111.0,295.34,234.78
2016,12,1,17,0,380.0,29.0,1.3,12.0,65.0,215.62,158.9
2016,12,1,17,15,190.0,14.5,1.3,11.5,32.5,97.57,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,10.72,0.0
2016,12,2,7,45,15.0,32.5,2.9,9.5,34.5,41.2,27.09
2016,12,2,8,0,30.0,52.0,3.1,10.0,56.0,69.73,53.52
2016,12,2,8,15,46.0,72.5,3.2,10.0,82.0,100.98,81.53
2016,12,2,8,30,62.0,93.0,3.3,10.0,108.0,133.52,110.49
2016,12,2,8,45,75.5,112.0,3.4,10.5,134.0,163.99,137.02
2016,12,2,9,0,89.0,131.0,3.5,11.0,160.0,195.8,164.18
2016,12,2,9,15,103.5,151.0,3.6,11.5,188.5,244.4,204.77
2016,12,2,9,30,118.0,171.0,3.7,12.0,217.0,281.79,235.35
2016,12,2,9,45,118.0,188.5,3.8,12.5,239.0,305.5,253.86
2016,12,2,10,0,118.0,206.0,3.9,13.0,261.0,329.13,272.04
2016,12,2,10,15,62.5,191.5,3.95,13.5,221.0,247.49,203.14
2016,12,2,10,30,7.0,177.0,4.0,14.0,181.0,165.98,133.64
2016,12,2,10,45,3.5,93.5,4.05,14.5,95.5,81.3,63.0
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,8.26,1.33
2016,12,2,11,15,0.0,15.0,4.1,15.0,15.0,12.4,4.83
2016,12,2,11,30,0.0,20.0,4.1,15.0,20.0,16.55,8.31
2016,12,2,11,45,0.0,73.0,4.1,15.0,73.0,60.65,45.3
2016,12,2,12,0,0.0,126.0,4.1,15.0,126.0,107.42,84.08
2016,12,2,12,15,0.0,96.0,4.1,15.0,96.0,80.08,61.38
2016,12,2,12,30,0.0,66.0,4.1,15.0,66.0,54.81,40.35
2016,12,2,12,45,0.0,50.5,4.15,15.0,50.5,41.89,29.57
2016,12,2,13,0,0.0,35.0,4.2,15.0,35.0,28.99,18.77
2016,12,2,13,15,0.0,49.0,4.25,15.0,49.0,40.63,28.56
2016,12,2,13,30,0.0,63.0,4.3,15.0,63.0,52.28,38.37
2016,12,2,13,45,0.0,102.0,4.4,15.0,102.0,85.66,66.32
2016,12,2,14,0,0.0,141.0,4.5,15.0,141.0,122.62,97.14
2016,12,2,14,15,0.0,126.5,4.55,15.0,126.5,109.06,86.02
2016,12,2,14,30,0.0,112.0,4.6,15.0,112.0,95.65,75.02
2016,12,2,14,45,0.0,93.5,4.7,15.0,93.5,78.66,60.95
2016,12,2,15,0,0.0,75.0,4.8,15.0,75.0,62.22,47.24
2016,12,2,15,15,0.0,67.0,4.7,14.5,67.0,55.53,41.79
2016,12,2,15,30,0.0,59.0,4.6,14.0,59.0,48.85,36.27
2016,12,2,15,45,0.0,51.0,4.5,14.0,51.0,42.19,30.62
2016,12,2,16,0,0.0,43.0,4.4,14.0,43.0,35.53,24.92
2016,12,2,16,15,0.0,34.5,4.3,13.5,34.5,28.47,18.84
2016,12,2,16,30,0.0,26.0,4.2,13.0,26.0,21.43,12.69
2016,12,2,16,45,0.0,18.0,4.1,13.0,18.0,14.81,6.82
2016,12,2,17,0,0.0,10.0,4.0,13.0,10.0,8.21,0.84
2016,12,2,17,15,0.0,5.0,4.05,12.5,5.0,4.1,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,3.5,4.4,8.0,3.5,2.99,0.0
2016,12,3,7,30,0.0,7.0,4.4,8.0,7.0,5.75,0.0
2016,12,3,7,45,0.0,18.5,4.45,8.0,18.5,15.25,6.43
2016,12,3,8,0,0.0,30.0,4.5,8.0,30.0,24.78,15.53
2016,12,3,8,15,0.0,44.5,4.45,8.0,44.5,37.37,26.83
2016,12,3,8,30,0.0,59.0,4.4,8.0,59.0,50.51,38.56
2016,12,3,8,45,0.0,73.0,4.35,8.0,73.0,63.13,49.69
2016,12,3,9,0,0.0,87.0,4.3,8.0,87.0,75.77,60.71
2016,12,3,9,15,0.0,72.5,4.4,8.0,72.5,60.46,47.29
2016,12,3,9,30,0.0,58.0,4.5,8.0,58.0,48.02,36.37
2016,12,3,9,45,0.0,51.5,4.65,8.0,51.5,42.62,31.58
2016,12,3,10,0,0.0,45.0,4.8,8.0,45.0,37.23,26.81
2016,12,3,10,15,0.0,79.0,4.95,8.0,79.0,65.58,51.27
2016,12,3,10,30,0.0,113.0,5.1,8.0,113.0,96.27,77.5
2016,12,3,10,45,0.0,100.5,5.25,8.5,100.5,84.44,67.08
2016,12,3,11,0,0.0,88.0,5.4,9.0,88.0,73.16,57.22
2016,12,3,11,15,0.0,87.0,5.5,9.0,87.0,72.33,56.45
2016,12,3,11,30,0.0,86.0,5.6,9.0,86.0,71.51,55.68
2016,12,3,11,45,0.0,98.5,5.75,9.0,98.5,82.35,64.86
2016,12,3,12,0,0.0,111.0,5.9,9.0,111.0,93.63,74.41
2016,12,3,12,15,0.0,63.0,5.75,9.0,63.0,52.31,39.21
2016,12,3,12,30,0.0,15.0,5.6,9.0,15.0,12.41,5.02
2016,12,3,12,45,0.0,74.0,5.45,9.0,74.0,61.49,47.09
2016,12,3,13,0,0.0,133.0,5.3,9.0,133.0,114.05,91.74
2016,12,3,13,15,0.0,117.5,5.1,9.0,117.5,99.69,79.61
2016,12,3,13,30,0.0,102.0,4.9,9.0,102.0,85.58,67.71
2016,12,3,13,45,0.0,93.0,4.75,9.0,93.0,77.53,60.94
2016,12,3,14,0,0.0,84.0,4.6,9.0,84.0,69.8,54.44
2016,12,3,14,15,0.0,104.5,4.4,9.0,104.5,88.3,70.37
2016,12,3,14,30,0.0,125.0,4.2,9.0,125.0,108.19,87.48
2016,12,3,14,45,0.0,68.5,4.05,9.0,68.5,56.8,43.58
2016,12,3,15,0,0.0,12.0,3.9,9.0,12.0,9.89,2.97
2016,12,3,15,15,0.0,10.5,3.55,9.0,10.5,8.65,1.91
2016,12,3,15,30,0.0,9.0,3.2,9.0,9.0,7.41,0.84
2016,12,3,15,45,0.0,8.0,2.9,9.0,8.0,6.58,0.12
2016,12,3,16,0,0.0,7.0,2.6,9.0,7.0,5.75,0.0
2016,12,3,16,15,0.0,5.5,2.35,9.0,5.5,4.51,0.0
2016,12,3,16,30,0.0,4.0,2.1,9.0,4.0,3.28,0.0
2016,12,3,16,45,0.0,2.5,1.85,9.0,2.5,2.05,0.0
2016,12,3,17,0,0.0,1.0,1.6,9.0,1.0,0.82,0.0
2016,12,3,17,15,0.0,0.5,1.6,8.5,0.5,0.41,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,4.05,8.0,0.5,0.43,0.0
2016,12,4,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,4.5,4.2,8.0,4.5,3.69,0.0
2016,12,4,8,0,0.0,8.0,4.3,8.0,8.0,6.56,0.0
2016,12,4,8,15,0.0,12.5,4.45,8.0,12.5,10.27,3.28
2016,12,4,8,30,0.0,17.0,4.6,8.0,17.0,13.98,6.62
2016,12,4,8,45,0.0,21.0,4.75,8.5,21.0,17.29,9.54
2016,12,4,9,0,0.0,25.0,4.9,9.0,25.0,20.6,12.42
2016,12,4,9,15,0.0,20.0,5.05,9.0,20.0,16.48,8.78
2016,12,4,9,30,0.0,15.0,5.2,9.0,15.0,12.36,5.15
2016,12,4,9,45,0.0,32.0,5.4,9.5,32.0,26.43,17.35
2016,12,4,10,0,0.0,49.0,5.6,10.0,49.0,40.55,29.45
2016,12,4,10,15,0.0,92.0,5.3,10.0,92.0,77.04,60.69
2016,12,4,10,30,0.0,135.0,5.0,10.0,135.0,117.46,94.9
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,61.43,47.09
2016,12,4,11,0,0.0,13.0,4.4,10.0,13.0,10.74,3.59
2016,12,4,11,15,0.0,30.5,4.5,10.0,30.5,25.24,16.05
2016,12,4,11,30,0.0,48.0,4.6,10.0,48.0,39.79,28.48
2016,12,4,11,45,0.0,106.0,4.7,10.0,106.0,89.12,70.37
2016,12,4,12,0,0.0,164.0,4.8,10.0,164.0,143.73,116.22
2016,12,4,12,15,0.0,155.5,4.95,10.0,155.5,135.4,109.17
2016,12,4,12,30,0.0,147.0,5.1,10.0,147.0,127.23,102.34
2016,12,4,12,45,1.5,162.5,5.35,10.0,163.5,143.76,116.33
2016,12,4,13,0,3.0,178.0,5.6,10.0,180.0,160.7,130.65
2016,12,4,13,15,1.5,150.5,5.6,10.0,151.5,132.4,106.94
2016,12,4,13,30,0.0,123.0,5.6,10.0,123.0,104.94,83.84
2016,12,4,13,45,0.0,74.5,5.7,10.5,74.5,61.87,47.28
2016,12,4,14,0,0.0,26.0,5.8,11.0,26.0,21.5,12.8
2016,12,4,14,15,0.0,76.0,5.6,11.0,76.0,63.09,48.44
2016,12,4,14,30,0.0,126.0,5.4,11.0,126.0,109.2,87.75
2016,12,4,14,45,0.0,129.5,5.2,11.0,129.5,113.45,91.52
2016,12,4,15,0,0.0,133.0,5.0,11.0,133.0,118.22,95.78
2016,12,4,15,15,0.0,119.5,4.8,10.5,119.5,105.82,85.6
2016,12,4,15,30,0.0,106.0,4.6,10.0,106.0,93.54,75.41
2016,12,4,15,45,0.0,91.5,4.4,10.0,91.5,80.31,64.13
2016,12,4,16,0,0.0,77.0,4.2,10.0,77.0,67.14,52.77
2016,12,4,16,15,0.0,62.0,4.05,10.0,62.0,53.49,40.83
2016,12,4,16,30,0.0,47.0,3.9,10.0,47.0,39.83,28.74
2016,12,4,16,45,0.0,33.0,3.8,10.0,33.0,27.28,17.55
2016,12,4,17,0,0.0,19.0,3.7,10.0,19.0,15.67,6.88
2016,12,4,17,15,0.0,9.5,3.7,9.5,9.5,7.82,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.85,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.9,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,7.5,3.0,7.0,7.5,6.15,0.0
2016,12,5,8,0,0.0,13.0,3.1,7.0,13.0,10.68,3.49
2016,12,5,8,15,0.0,19.5,2.95,7.0,19.5,16.05,8.36
2016,12,5,8,30,0.0,26.0,2.8,7.0,26.0,21.42,13.22
2016,12,5,8,45,0.0,33.0,2.65,7.5,33.0,27.22,18.36
2016,12,5,9,0,0.0,40.0,2.5,8.0,40.0,33.04,23.43
2016,12,5,9,15,0.0,29.5,2.35,8.0,29.5,24.34,15.76
2016,12,5,9,30,0.0,19.0,2.2,8.0,19.0,15.66,8.12
2016,12,5,9,45,0.0,53.0,2.1,8.5,53.0,43.87,32.67
2016,12,5,10,0,0.0,87.0,2.0,9.0,87.0,72.73,57.38
2016,12,5,10,15,0.0,62.0,1.95,9.0,62.0,51.39,38.87
2016,12,5,10,30,0.0,37.0,1.9,9.0,37.0,30.61,20.89
2016,12,5,10,45,0.0,84.5,1.85,9.0,84.5,70.21,54.86
2016,12,5,11,0,0.0,132.0,1.8,9.0,132.0,113.74,91.62
2016,12,5,11,15,1.0,153.0,1.8,9.0,153.5,134.69,109.04
2016,12,5,11,30,2.0,174.0,1.8,9.0,175.0,156.1,126.76
2016,12,5,11,45,1.0,146.5,1.85,9.5,147.0,127.96,102.93
2016,12,5,12,0,0.0,119.0,1.9,10.0,119.0,101.0,80.16
2016,12,5,12,15,11.5,176.0,1.95,10.0,183.0,167.12,135.81
2016,12,5,12,30,23.0,233.0,2.0,10.0,247.0,237.28,193.56
2016,12,5,12,45,19.0,224.5,2.15,10.0,236.5,224.35,182.77
2016,12,5,13,0,15.0,216.0,2.3,10.0,226.0,211.62,172.4
2016,12,5,13,15,17.0,215.5,2.4,10.0,226.0,213.39,174.15
2016,12,5,13,30,19.0,215.0,2.5,10.0,226.0,215.26,175.98
2016,12,5,13,45,9.5,131.0,2.6,10.5,136.5,121.78,98.12
2016,12,5,14,0,0.0,47.0,2.7,11.0,47.0,38.93,27.72
2016,12,5,14,15,0.0,61.5,2.75,11.0,61.5,50.99,38.13
2016,12,5,14,30,0.0,76.0,2.8,11.0,76.0,63.08,48.53
2016,12,5,14,45,0.0,82.0,2.85,11.0,82.0,68.1,52.93
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,73.95,58.06
2016,12,5,15,15,0.0,79.5,2.8,11.0,79.5,66.46,51.78
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,59.02,45.5
2016,12,5,15,45,320.5,68.5,2.65,11.0,157.0,316.6,270.27
2016,12,5,16,0,641.0,66.0,2.6,11.0,243.0,509.4,426.98
2016,12,5,16,15,579.5,59.0,2.3,10.5,196.0,432.58,360.74
2016,12,5,16,30,518.0,52.0,2.0,10.0,149.0,360.72,298.04
2016,12,5,16,45,430.0,41.0,1.7,10.0,105.5,277.48,223.82
2016,12,5,17,0,342.0,30.0,1.4,10.0,62.0,203.71,151.92
2016,12,5,17,15,171.0,15.0,1.4,9.5,31.0,93.03,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,5.0,22.0,86.46,0.0
2016,12,6,7,45,364.0,25.0,4.15,5.5,63.0,201.88,144.46
2016,12,6,8,0,520.0,35.0,4.3,6.0,104.0,301.88,247.18
2016,12,6,8,15,599.5,41.5,4.55,6.5,152.0,380.18,320.5
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,465.39,397.2
2016,12,6,8,45,729.0,52.0,5.1,7.5,248.5,536.05,459.61
2016,12,6,9,0,779.0,56.0,5.4,8.0,297.0,609.74,522.43
2016,12,6,9,15,810.0,59.0,5.55,8.5,342.0,671.31,571.46
2016,12,6,9,30,841.0,62.0,5.7,9.0,387.0,733.39,619.22
2016,12,6,9,45,862.0,64.5,5.85,9.5,426.5,779.4,653.32
2016,12,6,10,0,883.0,67.0,6.0,10.0,466.0,831.44,691.64
2016,12,6,10,15,897.5,68.5,5.95,10.5,500.0,875.29,722.11
2016,12,6,10,30,912.0,70.0,5.9,11.0,534.0,917.15,750.63
2016,12,6,10,45,577.0,161.0,5.85,11.5,460.0,747.34,617.48
2016,12,6,11,0,242.0,252.0,5.8,12.0,386.0,510.92,422.23
2016,12,6,11,15,126.5,227.5,5.7,12.0,298.0,373.17,308.54
2016,12,6,11,30,11.0,203.0,5.6,12.0,210.0,194.61,158.02
2016,12,6,11,45,10.5,204.0,5.5,12.5,211.0,194.81,157.94
2016,12,6,12,0,10.0,205.0,5.4,13.0,212.0,195.13,157.77
2016,12,6,12,15,5.5,188.5,5.3,13.0,192.5,173.66,139.84
2016,12,6,12,30,1.0,172.0,5.2,13.0,173.0,152.63,122.28
2016,12,6,12,45,5.0,185.5,5.15,13.0,189.0,170.2,137.02
2016,12,6,13,0,9.0,199.0,5.1,13.0,205.0,188.1,151.99
2016,12,6,13,15,4.5,168.0,5.0,13.0,171.0,152.59,122.56
2016,12,6,13,30,0.0,137.0,4.9,13.0,137.0,118.23,93.95
2016,12,6,13,45,0.0,108.0,4.85,13.5,108.0,91.2,71.34
2016,12,6,14,0,0.0,79.0,4.8,14.0,79.0,65.61,49.86
2016,12,6,14,15,0.0,79.0,4.7,13.5,79.0,65.6,50.06
2016,12,6,14,30,0.0,79.0,4.6,13.0,79.0,65.58,50.26
2016,12,6,14,45,0.0,84.5,4.6,13.0,84.5,70.39,54.45
2016,12,6,15,0,0.0,90.0,4.6,13.0,90.0,75.84,59.22
2016,12,6,15,15,0.0,81.0,4.45,12.5,81.0,67.87,52.68
2016,12,6,15,30,0.0,72.0,4.3,12.0,72.0,59.96,46.12
2016,12,6,15,45,309.0,72.5,4.15,12.0,158.0,314.54,268.32
2016,12,6,16,0,618.0,73.0,4.0,12.0,244.0,503.84,423.58
2016,12,6,16,15,554.5,65.0,3.6,11.0,197.0,425.57,356.74
2016,12,6,16,30,491.0,57.0,3.2,10.0,150.0,352.36,293.03
2016,12,6,16,45,378.0,46.5,2.8,9.5,105.0,258.55,210.11
2016,12,6,17,0,265.0,36.0,2.4,9.0,60.0,178.07,133.9
2016,12,6,17,15,132.5,18.0,2.4,8.5,30.0,81.13,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.5,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,139.0,14.0,1.3,3.0,18.0,61.0,0.0
2016,12,7,7,45,274.5,27.0,1.55,3.5,55.5,165.79,116.26
2016,12,7,8,0,410.0,40.0,1.8,4.0,93.0,260.5,213.05
2016,12,7,8,15,492.0,48.5,1.75,4.5,139.0,335.96,282.24
2016,12,7,8,30,574.0,57.0,1.7,5.0,185.0,419.18,355.17
2016,12,7,8,45,623.0,63.5,1.65,6.0,231.0,486.9,411.87
2016,12,7,9,0,672.0,70.0,1.6,7.0,277.0,558.0,468.53
2016,12,7,9,15,706.5,74.5,1.55,7.5,320.5,619.26,515.65
2016,12,7,9,30,741.0,79.0,1.5,8.0,364.0,681.67,560.42
2016,12,7,9,45,763.5,83.0,1.45,9.0,402.5,730.23,592.27
2016,12,7,10,0,786.0,87.0,1.4,10.0,441.0,782.63,625.96
2016,12,7,10,15,802.5,89.5,1.3,10.0,474.0,827.1,654.6
2016,12,7,10,30,819.0,92.0,1.2,10.0,507.0,869.9,681.41
2016,12,7,10,45,467.5,174.5,1.15,10.5,414.0,661.71,527.45
2016,12,7,11,0,116.0,257.0,1.1,11.0,321.0,378.27,304.6
2016,12,7,11,15,117.5,265.0,1.05,11.5,331.5,390.17,314.8
2016,12,7,11,30,119.0,273.0,1.0,12.0,342.0,402.06,322.78
2016,12,7,11,45,117.5,278.0,0.95,12.5,347.0,407.17,325.46
2016,12,7,12,0,116.0,283.0,0.9,13.0,352.0,412.15,328.12
2016,12,7,12,15,76.5,267.0,0.9,13.0,312.5,352.75,281.26
2016,12,7,12,30,37.0,251.0,0.9,13.0,273.0,293.57,234.22
2016,12,7,12,45,36.5,249.0,0.95,13.5,270.5,290.76,232.11
2016,12,7,13,0,36.0,247.0,1.0,14.0,268.0,288.07,229.79
2016,12,7,13,15,94.5,258.0,1.0,14.0,312.5,359.5,287.77
2016,12,7,13,30,153.0,269.0,1.0,14.0,357.0,450.37,358.49
2016,12,7,13,45,182.5,257.0,1.0,14.5,358.0,461.8,367.1
2016,12,7,14,0,212.0,245.0,1.0,15.0,359.0,471.59,375.14
2016,12,7,14,15,153.5,231.0,0.9,15.0,311.0,397.36,317.26
2016,12,7,14,30,95.0,217.0,0.8,15.0,263.0,308.35,247.58
2016,12,7,14,45,90.0,202.0,0.75,15.5,243.5,285.4,229.93
2016,12,7,15,0,85.0,187.0,0.7,16.0,224.0,262.87,212.06
2016,12,7,15,15,384.0,135.0,0.55,15.5,275.5,475.79,384.15
2016,12,7,15,30,683.0,83.0,0.4,15.0,327.0,622.8,494.19
2016,12,7,15,45,643.0,77.5,0.3,15.0,282.5,557.54,442.45
2016,12,7,16,0,603.0,72.0,0.2,15.0,238.0,494.22,393.45
2016,12,7,16,15,540.5,64.0,0.35,14.0,192.0,417.28,335.49
2016,12,7,16,30,478.0,56.0,0.5,13.0,146.0,345.37,278.03
2016,12,7,16,45,379.0,45.0,0.65,12.5,103.0,258.51,205.08
2016,12,7,17,0,280.0,34.0,0.8,12.0,60.0,181.93,134.59
2016,12,7,17,15,140.0,17.0,0.9,11.5,30.0,82.83,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,2.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,7.4,2.0,8.0,6.83,0.0
2016,12,8,7,45,15.0,27.0,7.55,2.0,28.5,34.66,19.97
2016,12,8,8,0,30.0,46.0,7.7,2.0,49.0,63.64,49.32
2016,12,8,8,15,46.5,66.5,7.85,2.0,75.0,95.35,78.78
2016,12,8,8,30,63.0,87.0,8.0,2.0,101.0,128.24,109.19
2016,12,8,8,45,81.5,105.5,8.15,2.5,128.0,172.18,148.87
2016,12,8,9,0,100.0,124.0,8.3,3.0,155.0,208.02,180.92
2016,12,8,9,15,56.5,132.0,8.3,3.0,150.0,174.76,150.74
2016,12,8,9,30,13.0,140.0,8.3,3.0,145.0,138.53,117.41
2016,12,8,9,45,51.0,167.5,8.35,3.5,190.0,211.71,182.09
2016,12,8,10,0,89.0,195.0,8.4,4.0,235.0,276.06,238.13
2016,12,8,10,15,45.5,179.0,8.3,4.0,199.5,219.06,187.14
2016,12,8,10,30,2.0,163.0,8.2,4.0,164.0,147.77,123.5
2016,12,8,10,45,1.0,164.0,8.15,4.0,164.5,146.96,122.56
2016,12,8,11,0,0.0,165.0,8.1,4.0,165.0,146.33,121.76
2016,12,8,11,15,22.0,205.0,8.0,4.0,218.0,208.06,175.61
2016,12,8,11,30,44.0,245.0,7.9,4.0,271.0,294.19,249.42
2016,12,8,11,45,46.5,251.0,7.85,4.0,279.0,303.62,257.16
2016,12,8,12,0,49.0,257.0,7.8,4.0,287.0,313.19,265.16
2016,12,8,12,15,73.5,268.5,7.7,3.5,313.5,351.78,299.01
2016,12,8,12,30,98.0,280.0,7.6,3.0,340.0,390.66,333.01
2016,12,8,12,45,123.0,280.5,7.55,3.0,354.5,437.98,373.34
2016,12,8,13,0,148.0,281.0,7.5,3.0,369.0,463.05,395.17
2016,12,8,13,15,74.0,207.0,7.4,3.0,251.0,278.87,238.4
2016,12,8,13,30,0.0,133.0,7.3,3.0,133.0,114.47,94.32
2016,12,8,13,45,37.0,185.0,7.2,3.0,205.0,217.39,185.05
2016,12,8,14,0,74.0,237.0,7.1,3.0,277.0,314.09,268.98
2016,12,8,14,15,146.0,226.5,6.95,3.0,299.5,385.24,332.08
2016,12,8,14,30,218.0,216.0,6.8,3.0,322.0,432.83,374.89
2016,12,8,14,45,186.0,201.5,6.65,3.0,287.5,382.8,332.05
2016,12,8,15,0,154.0,187.0,6.5,3.0,253.0,334.65,290.61
2016,12,8,15,15,146.0,170.5,6.35,3.0,228.0,304.64,265.1
2016,12,8,15,30,138.0,154.0,6.2,3.0,203.0,275.17,239.71
2016,12,8,15,45,132.0,134.0,6.05,3.0,176.0,243.11,211.78
2016,12,8,16,0,126.0,114.0,5.9,3.0,149.0,211.46,183.7
2016,12,8,16,15,112.5,93.5,5.6,2.5,120.5,175.14,151.08
2016,12,8,16,30,99.0,73.0,5.3,2.0,92.0,139.93,118.79
2016,12,8,16,45,76.0,53.0,5.05,2.0,65.0,101.84,83.28
2016,12,8,17,0,53.0,33.0,4.8,2.0,38.0,65.3,47.96
2016,12,8,17,15,26.5,16.5,4.6,1.5,19.0,29.37,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
